ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2016 00:00,2,0.000,ALERT,213.96,301.17,60.018,1469160003,"201051344000645","219011344069620",0.00,24.30,0,299.37,303.58,0.0,0.0,0.000,491635.0,491635.0,64,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160009,782462.00
07/22/2016 00:00,2,0.000,ALERT,212.83,299.37,59.965,1469160003,"274151322000085","219011344069620",0.00,24.30,0,296.96,301.17,0.0,0.0,0.000,740381.7,740381.7,63,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160011,782463.00
07/22/2016 00:00,2,0.000,ALERT,213.96,300.57,59.970,1469160003,"201051344000633","219011344069620",0.00,23.30,0,297.87,303.28,0.0,0.0,0.000,482898.1,482898.1,64,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160013,782464.00
07/22/2016 00:00,2,0.000,ALERT,213.51,300.87,59.970,1469160003,"201051344000469","219011344069620",0.00,23.50,0,298.47,303.28,0.0,0.0,0.000,484929.3,484929.3,64,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160015,782465.00
07/22/2016 00:00,2,0.000,ALERT,212.61,299.37,60.007,1469160003,"201051344000646","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,486667.5,486667.5,64,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160016,782466.00
07/22/2016 00:00,2,0.000,ALERT,212.61,300.57,59.959,1469160003,"274151322000052","219011344069620",0.00,24.30,0,296.66,301.47,0.0,0.0,0.000,757830.4,757830.4,63,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160018,782467.00
07/22/2016 00:00,2,0.000,ALERT,213.29,299.97,59.965,1469160003,"201051344000585","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,495068.6,495068.6,63,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160020,782468.00
07/22/2016 00:00,2,0.000,ALERT,213.06,299.97,59.949,1469160003,"201051344001230","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,490077.3,490077.3,64,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160022,782469.00
07/22/2016 00:00,2,0.000,ALERT,213.51,300.27,59.954,1469160003,"201051344000582","219011344069620",0.00,23.50,0,297.87,301.77,0.0,0.0,0.000,483079.7,483079.7,64,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160024,782470.00
07/22/2016 00:00,2,0.000,ALERT,213.06,299.67,59.965,1469160003,"274151322000094","219011344069620",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,618079.2,618079.2,62,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160025,782471.00
07/22/2016 00:00,2,0.000,ALERT,213.51,301.77,59.949,1469160003,"201051344000579","219011344069620",0.00,23.80,0,300.27,304.48,0.0,0.0,0.000,498977.6,498977.6,64,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160027,782472.00
07/22/2016 00:00,2,0.000,ALERT,213.06,299.97,59.954,1469160003,"201051344000890","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,493546.1,493546.1,63,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160029,782473.00
07/22/2016 00:00,2,0.000,ALERT,213.29,299.97,59.938,1469160003,"201051344000438","219011344069620",0.00,23.30,0,297.87,301.47,0.0,0.0,0.000,495246.9,495246.9,63,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160031,782474.00
07/22/2016 00:00,2,0.000,ALERT,213.29,299.07,59.928,1469160003,"201051344000417","219011344069620",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,487061.7,487061.7,63,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160033,782475.00
07/22/2016 00:00,2,0.000,ALERT,212.61,300.27,59.944,1469160003,"274151322000083","219011344069620",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,751013.0,751013.0,63,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160034,782476.00
07/22/2016 00:00,2,0.000,ALERT,213.29,299.97,59.928,1469160003,"274151322000076","219011344069620",0.00,24.30,0,296.96,301.47,0.0,0.0,0.000,800623.6,800623.6,63,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160036,782477.00
07/22/2016 00:00,2,0.000,ALERT,213.51,301.77,59.954,1469160003,"201051344000868","219011344069620",0.00,24.00,0,300.27,304.48,0.0,0.0,0.000,483856.9,483856.9,64,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160038,782478.00
07/22/2016 00:00,2,0.000,ALERT,212.83,300.87,60.002,1469160003,"274151322000095","219011344069620",0.00,23.80,0,297.87,301.77,0.0,0.0,0.000,792485.8,792485.8,63,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160040,782479.00
07/22/2016 00:00,2,0.000,ALERT,213.51,301.17,59.954,1469160003,"201051344000988","219011344069620",0.00,24.00,0,297.26,303.58,0.0,0.0,0.000,480452.3,480452.3,64,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160042,782480.00
07/22/2016 00:00,2,0.000,ALERT,213.06,298.77,59.959,1469160003,"201051344001025","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,494294.2,494294.2,63,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160044,782481.00
07/22/2016 00:00,2,0.000,ALERT,212.83,299.97,60.002,1469160003,"201051344000458","219011344069620",0.00,24.50,0,299.07,304.48,0.0,0.0,0.000,491352.9,491352.9,65,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160046,782482.00
07/22/2016 00:00,2,0.000,ALERT,213.06,299.67,59.944,1469160003,"201051344000853","219011344069620",0.00,24.00,0,299.07,303.88,0.0,0.0,0.000,490425.2,490425.2,65,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160047,782483.00
07/22/2016 00:00,2,0.000,ALERT,212.61,298.77,59.965,1469160003,"201051344000685","219011344069620",0.00,23.50,0,297.57,300.87,0.0,0.0,0.000,494561.9,494561.9,64,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160049,782484.00
07/22/2016 00:00,2,0.000,ALERT,212.38,298.17,59.970,1469160003,"201051344000917","219011344069620",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,491443.4,491443.4,64,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160051,782485.00
07/22/2016 00:00,2,0.000,ALERT,212.61,298.77,59.965,1469160003,"201051344001145","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,496649.8,496649.8,63,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160053,782486.00
07/22/2016 00:00,2,0.000,ALERT,212.38,297.87,59.959,1469160003,"201051344000651","219011344069620",0.00,23.00,0,297.26,300.57,0.0,0.0,0.000,489375.7,489375.7,63,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160055,782487.00
07/22/2016 00:00,2,0.000,ALERT,211.70,298.77,59.959,1469160003,"274151322000088","219011344069620",0.00,24.30,0,296.66,301.17,0.0,0.0,0.000,724363.8,724363.8,63,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160056,782488.00
07/22/2016 00:00,2,0.000,ALERT,212.61,297.87,59.959,1469160003,"274151322000068","219011344069620",0.00,24.80,0,296.36,300.27,0.0,0.0,0.000,618169.9,618169.9,62,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160058,782489.00
07/22/2016 00:00,2,0.000,ALERT,211.93,298.47,59.965,1469160003,"201051344001135","219011344069620",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,485424.7,485424.7,63,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160060,782490.00
07/22/2016 00:00,2,0.000,ALERT,212.61,300.57,59.954,1469160003,"201051344000594","219011344069620",0.00,23.50,0,299.07,304.48,0.0,0.0,0.000,495577.9,495577.9,64,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160062,782491.00
07/22/2016 00:00,2,0.000,ALERT,211.70,298.77,59.901,1469160003,"274151322000054","219011344069620",0.00,24.80,0,296.96,301.77,0.0,0.0,0.000,739559.7,739559.7,63,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160064,782492.00
07/22/2016 00:00,2,0.000,ALERT,213.06,299.67,59.954,1469160003,"201051344000867","219011344069620",0.00,24.30,0,298.77,304.18,0.0,0.0,0.000,482935.1,482935.1,64,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160066,782493.00
07/22/2016 00:00,2,0.000,ALERT,212.38,298.47,59.949,1469160003,"201051344001093","219011344069620",0.00,24.00,0,297.57,300.87,0.0,0.0,0.000,490863.6,490863.6,65,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160067,782494.00
07/22/2016 00:00,2,0.000,ALERT,213.06,299.37,59.907,1469160003,"201051344000648","219011344069620",0.00,23.50,0,298.47,303.88,0.0,0.0,0.000,489443.6,489443.6,64,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160069,782495.00
07/22/2016 00:00,2,0.000,ALERT,212.83,300.57,59.986,1469160003,"201051344000569","219011344069620",0.00,24.30,0,299.67,304.48,0.0,0.0,0.000,499761.3,499761.3,64,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160071,782496.00
07/22/2016 00:00,2,0.000,ALERT,212.83,300.27,59.949,1469160003,"201051344000983","219011344069620",0.00,24.30,0,299.37,304.48,0.0,0.0,0.000,491641.1,491641.1,64,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160073,782497.00
07/22/2016 00:00,2,0.000,ALERT,212.61,299.37,59.928,1469160003,"201051344001158","219011344069620",0.00,23.50,0,298.47,303.28,0.0,0.0,0.000,484742.0,484742.0,65,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160074,782498.00
07/22/2016 00:00,2,0.000,ALERT,213.29,300.27,59.912,1469160003,"201051344000576","219011344069620",0.00,24.00,0,299.07,303.88,0.0,0.0,0.000,492054.2,492054.2,64,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160076,782499.00
07/22/2016 00:00,2,0.000,ALERT,212.16,298.77,59.938,1469160003,"274151322000087","219011344069620",0.00,24.80,0,296.36,300.87,0.0,0.0,0.000,712500.2,712500.2,64,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160078,782500.00
07/22/2016 00:00,2,0,NO_COMMUNICATIONS,0,0,0,1469160003,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469160883,782501.00
07/22/2016 00:00,2,0,NO_COMMUNICATIONS,0,0,0,1469160003,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469160883,782502.00
07/22/2016 00:00,2,0,NO_COMMUNICATIONS,0,0,0,1469160003,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469160883,782503.00
07/22/2016 00:15,2,0.000,ALERT,213.51,300.27,60.023,1469160904,"201051344000645","219011344069620",0.00,24.30,0,298.77,302.68,0.0,0.0,0.000,491635.0,491635.0,66,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160909,782504.00
07/22/2016 00:15,2,0.000,ALERT,212.38,299.37,59.986,1469160904,"274151322000085","219011344069620",0.00,24.30,0,296.36,301.17,0.0,0.0,0.000,740381.7,740381.7,65,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160911,782505.00
07/22/2016 00:15,2,0.000,ALERT,213.51,300.27,59.938,1469160904,"201051344000633","219011344069620",0.00,23.30,0,296.96,302.07,0.0,0.0,0.000,482898.1,482898.1,66,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160913,782506.00
07/22/2016 00:15,2,0.000,ALERT,213.06,300.27,60.002,1469160904,"201051344000469","219011344069620",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,484929.3,484929.3,66,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160915,782507.00
07/22/2016 00:15,2,0.000,ALERT,212.38,299.07,59.975,1469160904,"201051344000646","219011344069620",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,486667.5,486667.5,66,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160917,782508.00
07/22/2016 00:15,2,0.000,ALERT,212.16,299.37,60.012,1469160904,"274151322000052","219011344069620",0.00,24.30,0,296.06,301.77,0.0,0.0,0.000,757830.4,757830.4,65,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160918,782509.00
07/22/2016 00:15,2,0.000,ALERT,213.06,299.67,59.970,1469160904,"201051344000585","219011344069620",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,495068.6,495068.6,65,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160920,782510.00
07/22/2016 00:15,2,0.000,ALERT,212.83,299.97,59.933,1469160904,"201051344001230","219011344069620",0.00,23.30,0,297.87,301.47,0.0,0.0,0.000,490077.3,490077.3,66,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160922,782511.00
07/22/2016 00:15,2,0.000,ALERT,213.29,300.27,59.975,1469160904,"201051344000582","219011344069620",0.00,23.50,0,298.17,301.47,0.0,0.0,0.000,483079.7,483079.7,66,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160924,782512.00
07/22/2016 00:15,2,0.000,ALERT,212.38,298.77,59.996,1469160904,"274151322000094","219011344069620",0.00,24.00,0,296.06,300.87,0.0,0.0,0.000,618079.2,618079.2,64,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160926,782513.00
07/22/2016 00:15,2,0.000,ALERT,213.06,301.47,60.028,1469160904,"201051344000579","219011344069620",0.00,23.80,0,299.37,303.28,0.0,0.0,0.000,498977.6,498977.6,66,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160927,782514.00
07/22/2016 00:15,2,0.000,ALERT,212.83,299.67,59.981,1469160904,"201051344000890","219011344069620",0.00,23.50,0,298.17,302.37,0.0,0.0,0.000,493546.1,493546.1,65,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160929,782515.00
07/22/2016 00:15,2,0.000,ALERT,213.06,299.07,59.986,1469160904,"201051344000417","219011344069620",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,487061.7,487061.7,65,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160932,782516.00
07/22/2016 00:15,2,0.000,ALERT,212.38,299.37,59.981,1469160904,"274151322000083","219011344069620",0.00,23.80,0,296.66,301.47,0.0,0.0,0.000,751013.0,751013.0,65,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160934,782517.00
07/22/2016 00:15,2,0.000,ALERT,212.83,298.47,59.970,1469160904,"274151322000076","219011344069620",0.00,24.30,0,296.06,301.47,0.0,0.0,0.000,800623.6,800623.6,65,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160936,782518.00
07/22/2016 00:15,2,0.000,ALERT,213.06,301.17,59.986,1469160904,"201051344000868","219011344069620",0.00,24.00,0,299.67,303.28,0.0,0.0,0.000,483856.9,483856.9,66,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160938,782519.00
07/22/2016 00:15,2,0.000,ALERT,212.38,299.97,59.954,1469160904,"274151322000095","219011344069620",0.00,23.80,0,297.57,302.07,0.0,0.0,0.000,792485.8,792485.8,65,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160940,782520.00
07/22/2016 00:15,2,0.000,ALERT,212.83,300.57,59.986,1469160904,"201051344000988","219011344069620",0.00,24.00,0,296.66,302.68,0.0,0.0,0.000,480452.3,480452.3,66,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160941,782521.00
07/22/2016 00:15,2,0.000,ALERT,212.83,298.77,59.996,1469160904,"201051344001025","219011344069620",0.00,23.00,0,296.06,301.47,0.0,0.0,0.000,494294.2,494294.2,65,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160943,782522.00
07/22/2016 00:15,2,0.000,ALERT,213.06,300.57,59.975,1469160904,"201051344000458","219011344069620",0.00,24.50,0,298.17,302.37,0.0,0.0,0.000,491352.9,491352.9,67,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160945,782523.00
07/22/2016 00:15,2,0.000,ALERT,213.74,300.27,59.986,1469160904,"201051344000853","219011344069620",0.00,24.00,0,298.17,301.77,0.0,0.0,0.000,490425.2,490425.2,67,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160947,782524.00
07/22/2016 00:15,2,0.000,ALERT,213.29,299.67,59.986,1469160904,"201051344000685","219011344069620",0.00,23.50,0,296.06,300.57,0.0,0.0,0.000,494561.9,494561.9,66,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160949,782525.00
07/22/2016 00:15,2,0.000,ALERT,213.06,299.37,59.986,1469160904,"201051344000917","219011344069620",0.00,24.30,0,295.46,300.27,0.0,0.0,0.000,491443.4,491443.4,66,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160950,782526.00
07/22/2016 00:15,2,0.000,ALERT,213.06,299.97,59.986,1469160904,"201051344001145","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,496649.8,496649.8,65,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160952,782527.00
07/22/2016 00:15,2,0.000,ALERT,213.06,299.07,59.991,1469160904,"201051344000651","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,489375.7,489375.7,65,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160954,782528.00
07/22/2016 00:15,2,0.000,ALERT,211.93,298.77,60.028,1469160904,"274151322000088","219011344069620",0.00,24.50,0,296.06,300.57,0.0,0.0,0.000,724363.8,724363.8,65,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160956,782529.00
07/22/2016 00:15,2,0.000,ALERT,213.06,298.47,59.975,1469160904,"274151322000068","219011344069620",0.00,24.80,0,295.76,299.67,0.0,0.0,0.000,618169.9,618169.9,64,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160957,782530.00
07/22/2016 00:15,2,0.000,ALERT,212.61,299.67,60.018,1469160904,"201051344001135","219011344069620",0.00,23.50,0,296.66,301.47,0.0,0.0,0.000,485424.7,485424.7,65,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160959,782531.00
07/22/2016 00:15,2,0.000,ALERT,213.06,301.47,59.981,1469160904,"201051344000594","219011344069620",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,495577.9,495577.9,66,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160961,782532.00
07/22/2016 00:15,2,0.000,ALERT,212.38,299.97,59.981,1469160904,"274151322000054","219011344069620",0.00,24.80,0,296.36,300.87,0.0,0.0,0.000,739559.7,739559.7,65,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160963,782533.00
07/22/2016 00:15,2,0.000,ALERT,213.51,300.57,59.944,1469160904,"201051344000867","219011344069620",0.00,24.30,0,297.26,302.07,0.0,0.0,0.000,482935.1,482935.1,66,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160965,782534.00
07/22/2016 00:15,2,0.000,ALERT,213.06,299.67,59.986,1469160904,"201051344001093","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,490863.6,490863.6,67,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160967,782535.00
07/22/2016 00:15,2,0.000,ALERT,212.83,299.37,59.975,1469160904,"201051344000648","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,489443.6,489443.6,66,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160968,782536.00
07/22/2016 00:15,2,0.000,ALERT,212.61,300.27,59.986,1469160904,"201051344000569","219011344069620",0.00,24.30,0,298.77,302.68,0.0,0.0,0.000,499761.3,499761.3,66,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160970,782537.00
07/22/2016 00:15,2,0.000,ALERT,212.61,300.27,59.944,1469160904,"201051344000983","219011344069620",0.00,24.30,0,298.47,302.37,0.0,0.0,0.000,491641.1,491641.1,66,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469160972,782538.00
07/22/2016 00:15,2,0.000,ALERT,212.61,299.67,60.023,1469160904,"201051344001158","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,484742.0,484742.0,67,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160974,782539.00
07/22/2016 00:15,2,0.000,ALERT,213.06,300.57,59.959,1469160904,"201051344000576","219011344069620",0.00,24.00,0,297.87,302.07,0.0,0.0,0.000,492054.2,492054.2,66,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160976,782540.00
07/22/2016 00:15,2,0.000,ALERT,212.61,299.07,60.012,1469160904,"274151322000087","219011344069620",0.00,24.80,0,295.76,300.27,0.0,0.0,0.000,712500.2,712500.2,66,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160977,782541.00
07/22/2016 00:15,2,0.000,ALERT,213.06,299.67,59.981,1469160904,"201051344000438","219011344069620",0.00,23.30,0,297.87,301.47,0.0,0.0,0.000,495246.9,495246.9,65,0,0,0,L,1122011218,2,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469160983,782542.00
07/22/2016 00:15,2,0,NO_COMMUNICATIONS,0,0,0,1469160904,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469161784,782543.00
07/22/2016 00:15,2,0,NO_COMMUNICATIONS,0,0,0,1469160904,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469161784,782544.00
07/22/2016 00:15,2,0,NO_COMMUNICATIONS,0,0,0,1469160904,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469161784,782545.00
07/22/2016 00:30,2,0.000,ALERT,213.74,301.17,60.039,1469161803,"201051344000645","219011344069620",0.00,24.00,0,298.17,302.37,0.0,0.0,0.000,491635.0,491635.0,68,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161809,782546.00
07/22/2016 00:30,2,0.000,ALERT,212.83,299.97,59.981,1469161803,"274151322000085","219011344069620",0.00,24.30,0,297.87,301.17,0.0,0.0,0.000,740381.7,740381.7,67,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161811,782547.00
07/22/2016 00:30,2,0.000,ALERT,213.74,300.57,59.996,1469161803,"201051344000633","219011344069620",0.00,23.30,0,296.66,302.07,0.0,0.0,0.000,482898.1,482898.1,68,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469161812,782548.00
07/22/2016 00:30,2,0.000,ALERT,213.29,300.87,60.007,1469161803,"201051344000469","219011344069620",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,484929.3,484929.3,68,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469161814,782549.00
07/22/2016 00:30,2,0.000,ALERT,212.61,299.37,59.986,1469161803,"201051344000646","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,486667.5,486667.5,68,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161816,782550.00
07/22/2016 00:30,2,0.000,ALERT,212.16,299.97,59.975,1469161803,"274151322000052","219011344069620",0.00,24.30,0,297.26,301.77,0.0,0.0,0.000,757830.4,757830.4,67,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161818,782551.00
07/22/2016 00:30,2,0.000,ALERT,213.06,299.97,59.991,1469161803,"201051344000585","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,495068.6,495068.6,67,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161820,782552.00
07/22/2016 00:30,2,0.000,ALERT,212.61,299.97,59.949,1469161803,"201051344001230","219011344069620",0.00,23.00,0,297.87,301.17,0.0,0.0,0.000,490077.3,490077.3,68,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161821,782553.00
07/22/2016 00:30,2,0.000,ALERT,213.29,300.27,60.034,1469161803,"201051344000582","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,483079.7,483079.7,68,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161823,782554.00
07/22/2016 00:30,2,0.000,ALERT,212.83,299.37,60.012,1469161803,"274151322000094","219011344069620",0.00,23.80,0,297.57,300.87,0.0,0.0,0.000,618079.2,618079.2,66,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161826,782555.00
07/22/2016 00:30,2,0.000,ALERT,213.29,301.77,60.034,1469161803,"201051344000579","219011344069620",0.00,23.80,0,299.07,302.98,0.0,0.0,0.000,498977.6,498977.6,68,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161827,782556.00
07/22/2016 00:30,2,0.000,ALERT,212.83,299.97,59.981,1469161803,"201051344000890","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,493546.1,493546.1,67,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469161829,782557.00
07/22/2016 00:30,2,0.000,ALERT,213.06,299.67,59.981,1469161803,"201051344000438","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,495246.9,495246.9,67,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161831,782558.00
07/22/2016 00:30,2,0.000,ALERT,212.83,298.77,59.991,1469161803,"201051344000417","219011344069620",0.00,23.30,0,296.96,300.57,0.0,0.0,0.000,487061.7,487061.7,67,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161833,782559.00
07/22/2016 00:30,2,0.000,ALERT,212.83,300.27,59.986,1469161803,"274151322000083","219011344069620",0.00,23.80,0,297.87,301.77,0.0,0.0,0.000,751013.0,751013.0,67,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161834,782560.00
07/22/2016 00:30,2,0.000,ALERT,213.29,299.37,60.023,1469161803,"274151322000076","219011344069620",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,800623.6,800623.6,67,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161836,782561.00
07/22/2016 00:30,2,0.000,ALERT,213.06,301.77,59.991,1469161803,"201051344000868","219011344069620",0.00,23.80,0,299.37,303.28,0.0,0.0,0.000,483856.9,483856.9,68,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469161838,782562.00
07/22/2016 00:30,2,0.000,ALERT,212.38,300.57,59.981,1469161803,"274151322000095","219011344069620",0.00,23.50,0,298.77,302.07,0.0,0.0,0.000,792485.8,792485.8,67,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161840,782563.00
07/22/2016 00:30,2,0.000,ALERT,213.06,301.17,59.996,1469161803,"201051344000988","219011344069620",0.00,23.80,0,296.36,302.37,0.0,0.0,0.000,480452.3,480452.3,68,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469161842,782564.00
07/22/2016 00:30,2,0.000,ALERT,212.83,299.07,59.991,1469161803,"201051344001025","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,494294.2,494294.2,67,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469161844,782565.00
07/22/2016 00:30,2,0.000,ALERT,213.29,301.47,59.996,1469161803,"201051344000458","219011344069620",0.00,24.30,0,298.77,303.28,0.0,0.0,0.000,491352.9,491352.9,69,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161846,782566.00
07/22/2016 00:30,2,0.000,ALERT,213.74,301.17,60.002,1469161803,"201051344000853","219011344069620",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,490425.2,490425.2,69,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161847,782567.00
07/22/2016 00:30,2,0.000,ALERT,213.29,299.67,60.007,1469161803,"201051344000685","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,494561.9,494561.9,68,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161849,782568.00
07/22/2016 00:30,2,0.000,ALERT,212.83,299.07,59.991,1469161803,"201051344000917","219011344069620",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,491443.4,491443.4,68,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161851,782569.00
07/22/2016 00:30,2,0.000,ALERT,213.06,299.97,59.986,1469161803,"201051344001145","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,496649.8,496649.8,67,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161853,782570.00
07/22/2016 00:30,2,0.000,ALERT,213.06,299.07,60.002,1469161803,"201051344000651","219011344069620",0.00,23.00,0,297.26,300.57,0.0,0.0,0.000,489375.7,489375.7,67,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161854,782571.00
07/22/2016 00:30,2,0.000,ALERT,212.16,299.97,60.007,1469161803,"274151322000088","219011344069620",0.00,24.30,0,297.57,301.17,0.0,0.0,0.000,724363.8,724363.8,67,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469161856,782572.00
07/22/2016 00:30,2,0.000,ALERT,213.06,298.77,60.002,1469161803,"274151322000068","219011344069620",0.00,24.50,0,297.26,300.57,0.0,0.0,0.000,618169.9,618169.9,66,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161858,782573.00
07/22/2016 00:30,2,0.000,ALERT,212.61,299.67,59.991,1469161803,"201051344001135","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,485424.7,485424.7,67,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161860,782574.00
07/22/2016 00:30,2,0.000,ALERT,213.06,301.77,59.991,1469161803,"201051344000594","219011344069620",0.00,23.50,0,298.77,303.28,0.0,0.0,0.000,495577.9,495577.9,68,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161862,782575.00
07/22/2016 00:30,2,0.000,ALERT,212.61,299.67,59.996,1469161803,"274151322000054","219011344069620",0.00,24.50,0,297.87,301.77,0.0,0.0,0.000,739559.7,739559.7,67,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161863,782576.00
07/22/2016 00:30,2,0.000,ALERT,213.51,301.17,59.991,1469161803,"201051344000867","219011344069620",0.00,24.00,0,298.17,302.98,0.0,0.0,0.000,482935.1,482935.1,68,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161865,782577.00
07/22/2016 00:30,2,0.000,ALERT,212.83,299.67,59.959,1469161803,"201051344001093","219011344069620",0.00,23.80,0,297.26,300.87,0.0,0.0,0.000,490863.6,490863.6,69,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161867,782578.00
07/22/2016 00:30,2,0.000,ALERT,213.51,300.57,59.986,1469161803,"201051344000648","219011344069620",0.00,23.30,0,297.57,302.68,0.0,0.0,0.000,489443.6,489443.6,68,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161869,782579.00
07/22/2016 00:30,2,0.000,ALERT,213.29,301.77,59.954,1469161803,"201051344000569","219011344069620",0.00,24.00,0,298.77,303.28,0.0,0.0,0.000,499761.3,499761.3,68,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161871,782580.00
07/22/2016 00:30,2,0.000,ALERT,213.29,301.47,59.991,1469161803,"201051344000983","219011344069620",0.00,24.00,0,298.17,302.98,0.0,0.0,0.000,491641.1,491641.1,68,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161873,782581.00
07/22/2016 00:30,2,0.000,ALERT,213.29,300.87,59.986,1469161803,"201051344001158","219011344069620",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,484742.0,484742.0,69,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161875,782582.00
07/22/2016 00:30,2,0.000,ALERT,213.74,301.47,59.981,1469161803,"201051344000576","219011344069620",0.00,23.50,0,298.17,302.68,0.0,0.0,0.000,492054.2,492054.2,68,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161876,782583.00
07/22/2016 00:30,2,0.000,ALERT,212.83,299.37,59.970,1469161803,"274151322000087","219011344069620",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,712500.2,712500.2,68,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469161878,782584.00
07/22/2016 00:30,2,0,NO_COMMUNICATIONS,0,0,0,1469161803,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469162683,782585.00
07/22/2016 00:30,2,0,NO_COMMUNICATIONS,0,0,0,1469161803,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469162683,782586.00
07/22/2016 00:30,2,0,NO_COMMUNICATIONS,0,0,0,1469161803,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469162683,782587.00
07/22/2016 00:45,2,0.000,ALERT,213.74,301.47,59.970,1469162703,"201051344000645","219011344069620",0.00,23.80,0,297.26,302.68,0.0,0.0,0.000,491635.0,491635.0,70,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162709,782588.00
07/22/2016 00:45,2,0.000,ALERT,213.06,299.67,59.959,1469162703,"274151322000085","219011344069620",0.00,24.00,0,297.57,301.47,0.0,0.0,0.000,740381.7,740381.7,69,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162711,782589.00
07/22/2016 00:45,2,0.000,ALERT,213.96,301.17,59.949,1469162703,"201051344000633","219011344069620",0.00,23.00,0,295.46,302.37,0.0,0.0,0.000,482898.1,482898.1,70,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469162712,782590.00
07/22/2016 00:45,2,0.000,ALERT,213.51,301.47,59.965,1469162703,"201051344000469","219011344069620",0.00,23.00,0,296.36,302.37,0.0,0.0,0.000,484929.3,484929.3,70,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162714,782591.00
07/22/2016 00:45,2,0.000,ALERT,212.83,299.97,59.970,1469162703,"201051344000646","219011344069620",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,486667.5,486667.5,70,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162716,782592.00
07/22/2016 00:45,2,0.000,ALERT,212.61,299.37,59.949,1469162703,"274151322000052","219011344069620",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,757830.4,757830.4,69,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469162718,782593.00
07/22/2016 00:45,2,0.000,ALERT,213.29,300.27,59.975,1469162703,"201051344000585","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,495068.6,495068.6,69,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162720,782594.00
07/22/2016 00:45,2,0.000,ALERT,213.06,300.27,59.981,1469162703,"201051344001230","219011344069620",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,490077.3,490077.3,70,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162721,782595.00
07/22/2016 00:45,2,0.000,ALERT,213.51,300.87,59.954,1469162703,"201051344000582","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,483079.7,483079.7,70,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469162723,782596.00
07/22/2016 00:45,2,0.000,ALERT,212.61,299.37,59.965,1469162703,"274151322000094","219011344069620",0.00,23.50,0,297.57,300.87,0.0,0.0,0.000,618079.2,618079.2,68,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162725,782597.00
07/22/2016 00:45,2,0.000,ALERT,213.51,302.37,59.970,1469162703,"201051344000579","219011344069620",0.00,23.30,0,297.87,303.58,0.0,0.0,0.000,498977.6,498977.6,70,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162727,782598.00
07/22/2016 00:45,2,0.000,ALERT,212.83,300.57,59.970,1469162703,"201051344000890","219011344069620",0.00,23.00,0,298.17,302.68,0.0,0.0,0.000,493546.1,493546.1,69,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162729,782599.00
07/22/2016 00:45,2,0.000,ALERT,213.29,299.97,59.975,1469162703,"201051344000438","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,495246.9,495246.9,69,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162730,782600.00
07/22/2016 00:45,2,0.000,ALERT,213.29,299.67,59.975,1469162703,"201051344000417","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,487061.7,487061.7,69,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162732,782601.00
07/22/2016 00:45,2,0.000,ALERT,212.83,300.27,59.949,1469162703,"274151322000083","219011344069620",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,751013.0,751013.0,69,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469162734,782602.00
07/22/2016 00:45,2,0.000,ALERT,213.29,299.97,59.965,1469162703,"274151322000076","219011344069620",0.00,23.80,0,297.87,301.77,0.0,0.0,0.000,800623.6,800623.6,69,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162736,782603.00
07/22/2016 00:45,2,0.000,ALERT,213.29,302.37,59.965,1469162703,"201051344000868","219011344069620",0.00,23.30,0,297.87,303.58,0.0,0.0,0.000,483856.9,483856.9,70,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469162738,782604.00
07/22/2016 00:45,2,0.000,ALERT,212.83,300.57,59.959,1469162703,"274151322000095","219011344069620",0.00,23.30,0,298.77,302.07,0.0,0.0,0.000,792485.8,792485.8,69,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162739,782605.00
07/22/2016 00:45,2,0.000,ALERT,213.29,301.77,59.970,1469162703,"201051344000988","219011344069620",0.00,23.50,0,294.86,302.68,0.0,0.0,0.000,480452.3,480452.3,70,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469162741,782606.00
07/22/2016 00:45,2,0.000,ALERT,212.83,299.67,59.944,1469162703,"201051344001025","219011344069620",0.00,22.50,0,297.26,302.37,0.0,0.0,0.000,494294.2,494294.2,69,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162743,782607.00
07/22/2016 00:45,2,0.000,ALERT,213.29,301.77,59.922,1469162703,"201051344000458","219011344069620",0.00,24.00,0,297.57,303.58,0.0,0.0,0.000,491352.9,491352.9,71,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162745,782608.00
07/22/2016 00:45,2,0.000,ALERT,213.96,301.47,59.917,1469162703,"201051344000853","219011344069620",0.00,23.30,0,297.26,302.98,0.0,0.0,0.000,490425.2,490425.2,71,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162747,782609.00
