ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2016 00:45,2,0.000,ALERT,213.29,300.27,59.965,1469162703,"201051344000685","219011344069620",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,494561.9,494561.9,70,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162749,782610.00
07/22/2016 00:45,2,0.000,ALERT,213.06,299.67,60.012,1469162703,"201051344000917","219011344069620",0.00,23.80,0,296.36,301.17,0.0,0.0,0.000,491443.4,491443.4,70,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162751,782611.00
07/22/2016 00:45,2,0.000,ALERT,213.51,300.57,59.970,1469162703,"201051344001145","219011344069620",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,496649.8,496649.8,69,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469162752,782612.00
07/22/2016 00:45,2,0.000,ALERT,213.29,299.67,59.996,1469162703,"201051344000651","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,489375.7,489375.7,69,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162754,782613.00
07/22/2016 00:45,2,0.000,ALERT,212.61,299.97,59.965,1469162703,"274151322000088","219011344069620",0.00,24.00,0,297.57,301.47,0.0,0.0,0.000,724363.8,724363.8,69,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162756,782614.00
07/22/2016 00:45,2,0.000,ALERT,213.51,298.77,59.965,1469162703,"274151322000068","219011344069620",0.00,24.30,0,297.26,300.57,0.0,0.0,0.000,618169.9,618169.9,68,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469162758,782615.00
07/22/2016 00:45,2,0.000,ALERT,212.61,299.97,59.965,1469162703,"201051344001135","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,485424.7,485424.7,69,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162760,782616.00
07/22/2016 00:45,2,0.000,ALERT,213.29,302.68,59.928,1469162703,"201051344000594","219011344069620",0.00,23.00,0,297.26,303.58,0.0,0.0,0.000,495577.9,495577.9,70,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162762,782617.00
07/22/2016 00:45,2,0.000,ALERT,212.83,300.27,59.965,1469162703,"274151322000054","219011344069620",0.00,24.30,0,297.87,302.07,0.0,0.0,0.000,739559.7,739559.7,69,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162763,782618.00
07/22/2016 00:45,2,0.000,ALERT,213.74,301.77,59.970,1469162703,"201051344000867","219011344069620",0.00,23.80,0,297.26,303.28,0.0,0.0,0.000,482935.1,482935.1,70,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162765,782619.00
07/22/2016 00:45,2,0.000,ALERT,213.06,299.97,59.970,1469162703,"201051344001093","219011344069620",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,490863.6,490863.6,71,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162767,782620.00
07/22/2016 00:45,2,0.000,ALERT,213.74,301.17,59.938,1469162703,"201051344000648","219011344069620",0.00,23.00,0,296.96,303.28,0.0,0.0,0.000,489443.6,489443.6,70,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162769,782621.00
07/22/2016 00:45,2,0.000,ALERT,213.51,302.37,59.954,1469162703,"201051344000569","219011344069620",0.00,23.80,0,297.87,303.88,0.0,0.0,0.000,499761.3,499761.3,70,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162771,782622.00
07/22/2016 00:45,2,0.000,ALERT,213.51,302.37,60.012,1469162703,"201051344000983","219011344069620",0.00,23.80,0,297.87,303.58,0.0,0.0,0.000,491641.1,491641.1,70,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162772,782623.00
07/22/2016 00:45,2,0.000,ALERT,213.51,301.47,59.975,1469162703,"201051344001158","219011344069620",0.00,23.00,0,296.66,302.68,0.0,0.0,0.000,484742.0,484742.0,71,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162774,782624.00
07/22/2016 00:45,2,0.000,ALERT,213.96,302.37,59.970,1469162703,"201051344000576","219011344069620",0.00,23.30,0,297.26,303.28,0.0,0.0,0.000,492054.2,492054.2,70,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162776,782625.00
07/22/2016 00:45,2,0.000,ALERT,213.29,299.37,59.965,1469162703,"274151322000087","219011344069620",0.00,24.30,0,297.26,301.17,0.0,0.0,0.000,712500.2,712500.2,70,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469162778,782626.00
07/22/2016 00:45,2,0,NO_COMMUNICATIONS,0,0,0,1469162703,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469163583,782627.00
07/22/2016 00:45,2,0,NO_COMMUNICATIONS,0,0,0,1469162703,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469163583,782628.00
07/22/2016 00:45,2,0,NO_COMMUNICATIONS,0,0,0,1469162703,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469163583,782629.00
07/22/2016 01:00,2,0.000,ALERT,213.06,300.27,59.975,1469163603,"201051344000645","219011344069620",0.00,23.50,0,298.47,303.28,0.0,0.0,0.000,491635.0,491635.0,72,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163609,782630.00
07/22/2016 01:00,2,0.000,ALERT,212.16,298.77,59.981,1469163603,"274151322000085","219011344069620",0.00,23.80,0,296.66,301.77,0.0,0.0,0.000,740381.7,740381.7,71,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163611,782631.00
07/22/2016 01:00,2,0.000,ALERT,213.29,299.97,59.944,1469163603,"201051344000633","219011344069620",0.00,22.80,0,296.96,302.68,0.0,0.0,0.000,482898.1,482898.1,72,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163613,782632.00
07/22/2016 01:00,2,0.000,ALERT,212.83,299.97,59.970,1469163603,"201051344000469","219011344069620",0.00,22.80,0,297.57,302.98,0.0,0.0,0.000,484929.3,484929.3,72,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163615,782633.00
07/22/2016 01:00,2,0.000,ALERT,212.16,299.37,59.981,1469163603,"201051344000646","219011344069620",0.00,22.80,0,296.66,301.47,0.0,0.0,0.000,486667.5,486667.5,72,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163616,782634.00
07/22/2016 01:00,2,0.000,ALERT,211.70,299.67,59.996,1469163603,"274151322000052","219011344069620",0.00,23.80,0,296.66,302.07,0.0,0.0,0.000,757830.4,757830.4,71,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163618,782635.00
07/22/2016 01:00,2,0.000,ALERT,212.61,299.67,60.023,1469163603,"201051344000585","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,495068.6,495068.6,71,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163620,782636.00
07/22/2016 01:00,2,0.000,ALERT,212.38,299.67,59.996,1469163603,"201051344001230","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,490077.3,490077.3,72,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163622,782637.00
07/22/2016 01:00,2,0.000,ALERT,212.83,299.97,59.986,1469163603,"201051344000582","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,483079.7,483079.7,72,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163624,782638.00
07/22/2016 01:00,2,0.000,ALERT,212.16,298.47,59.975,1469163603,"274151322000094","219011344069620",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,618079.2,618079.2,70,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163625,782639.00
07/22/2016 01:00,2,0.000,ALERT,212.61,300.87,60.034,1469163603,"201051344000579","219011344069620",0.00,23.30,0,299.07,304.18,0.0,0.0,0.000,498977.6,498977.6,72,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469163627,782640.00
07/22/2016 01:00,2,0.000,ALERT,212.38,299.67,59.981,1469163603,"201051344000890","219011344069620",0.00,22.80,0,297.87,302.68,0.0,0.0,0.000,493546.1,493546.1,71,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163629,782641.00
07/22/2016 01:00,2,0.000,ALERT,212.61,299.37,59.970,1469163603,"201051344000438","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,495246.9,495246.9,71,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163631,782642.00
07/22/2016 01:00,2,0.000,ALERT,212.61,298.77,59.975,1469163603,"201051344000417","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,487061.7,487061.7,71,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163632,782643.00
07/22/2016 01:00,2,0.000,ALERT,211.93,299.37,59.970,1469163603,"274151322000083","219011344069620",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,751013.0,751013.0,71,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163634,782644.00
07/22/2016 01:00,2,0.000,ALERT,212.38,299.07,59.981,1469163603,"274151322000076","219011344069620",0.00,23.80,0,296.66,302.07,0.0,0.0,0.000,800623.6,800623.6,71,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163636,782645.00
07/22/2016 01:00,2,0.000,ALERT,212.61,300.87,59.991,1469163603,"201051344000868","219011344069620",0.00,23.30,0,299.07,303.88,0.0,0.0,0.000,483856.9,483856.9,72,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469163638,782646.00
07/22/2016 01:00,2,0.000,ALERT,211.93,299.67,59.970,1469163603,"274151322000095","219011344069620",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,792485.8,792485.8,71,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163640,782647.00
07/22/2016 01:00,2,0.000,ALERT,212.38,300.27,59.986,1469163603,"201051344000988","219011344069620",0.00,23.50,0,296.36,303.28,0.0,0.0,0.000,480452.3,480452.3,72,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163641,782648.00
07/22/2016 01:00,2,0.000,ALERT,212.38,298.77,59.981,1469163603,"201051344001025","219011344069620",0.00,22.50,0,296.96,302.07,0.0,0.0,0.000,494294.2,494294.2,71,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163643,782649.00
07/22/2016 01:00,2,0.000,ALERT,212.61,300.57,60.028,1469163603,"201051344000458","219011344069620",0.00,23.80,0,298.77,303.88,0.0,0.0,0.000,491352.9,491352.9,73,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163645,782650.00
07/22/2016 01:00,2,0.000,ALERT,213.06,300.27,60.018,1469163603,"201051344000853","219011344069620",0.00,23.30,0,298.47,303.58,0.0,0.0,0.000,490425.2,490425.2,73,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469163647,782651.00
07/22/2016 01:00,2,0.000,ALERT,212.83,299.37,59.981,1469163603,"201051344000685","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,494561.9,494561.9,72,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469163649,782652.00
07/22/2016 01:00,2,0.000,ALERT,212.61,298.77,59.975,1469163603,"201051344000917","219011344069620",0.00,23.50,0,296.06,301.17,0.0,0.0,0.000,491443.4,491443.4,72,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163651,782653.00
07/22/2016 01:00,2,0.000,ALERT,212.61,299.67,60.023,1469163603,"201051344001145","219011344069620",0.00,22.80,0,297.87,302.68,0.0,0.0,0.000,496649.8,496649.8,71,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163652,782654.00
07/22/2016 01:00,2,0.000,ALERT,212.83,298.77,59.965,1469163603,"201051344000651","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,489375.7,489375.7,71,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469163654,782655.00
07/22/2016 01:00,2,0.000,ALERT,211.48,299.07,59.949,1469163603,"274151322000088","219011344069620",0.00,23.80,0,296.96,301.77,0.0,0.0,0.000,724363.8,724363.8,71,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469163656,782656.00
07/22/2016 01:00,2,0.000,ALERT,212.83,297.87,59.986,1469163603,"274151322000068","219011344069620",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,618169.9,618169.9,70,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163658,782657.00
07/22/2016 01:00,2,0.000,ALERT,212.38,299.07,59.975,1469163603,"201051344001135","219011344069620",0.00,22.80,0,297.57,302.37,0.0,0.0,0.000,485424.7,485424.7,71,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163660,782658.00
07/22/2016 01:00,2,0.000,ALERT,212.38,300.57,59.965,1469163603,"201051344000594","219011344069620",0.00,23.00,0,298.47,304.18,0.0,0.0,0.000,495577.9,495577.9,72,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163661,782659.00
07/22/2016 01:00,2,0.000,ALERT,212.16,298.47,59.965,1469163603,"274151322000054","219011344069620",0.00,24.30,0,296.96,302.37,0.0,0.0,0.000,739559.7,739559.7,71,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163663,782660.00
07/22/2016 01:00,2,0.000,ALERT,212.83,299.97,59.981,1469163603,"201051344000867","219011344069620",0.00,23.80,0,298.47,303.58,0.0,0.0,0.000,482935.1,482935.1,72,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163665,782661.00
07/22/2016 01:00,2,0.000,ALERT,212.38,299.07,59.975,1469163603,"201051344001093","219011344069620",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,490863.6,490863.6,73,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469163667,782662.00
07/22/2016 01:00,2,0.000,ALERT,212.83,299.67,59.981,1469163603,"201051344000648","219011344069620",0.00,22.80,0,298.17,303.58,0.0,0.0,0.000,489443.6,489443.6,72,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163668,782663.00
07/22/2016 01:00,2,0.000,ALERT,212.61,300.87,59.981,1469163603,"201051344000569","219011344069620",0.00,23.50,0,299.07,304.18,0.0,0.0,0.000,499761.3,499761.3,72,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469163670,782664.00
07/22/2016 01:00,2,0.000,ALERT,212.61,300.57,60.002,1469163603,"201051344000983","219011344069620",0.00,23.50,0,299.07,303.88,0.0,0.0,0.000,491641.1,491641.1,72,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163672,782665.00
07/22/2016 01:00,2,0.000,ALERT,212.61,300.27,59.981,1469163603,"201051344001158","219011344069620",0.00,22.80,0,298.17,302.68,0.0,0.0,0.000,484742.0,484742.0,73,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163674,782666.00
07/22/2016 01:00,2,0.000,ALERT,213.06,300.87,59.996,1469163603,"201051344000576","219011344069620",0.00,23.30,0,298.77,303.58,0.0,0.0,0.000,492054.2,492054.2,72,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469163676,782667.00
07/22/2016 01:00,2,0.000,ALERT,212.16,298.47,59.975,1469163603,"274151322000087","219011344069620",0.00,24.30,0,296.36,301.47,0.0,0.0,0.000,712500.2,712500.2,72,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469163678,782668.00
07/22/2016 01:00,2,0,NO_COMMUNICATIONS,0,0,0,1469163603,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469164483,782669.00
07/22/2016 01:00,2,0,NO_COMMUNICATIONS,0,0,0,1469163603,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469164483,782670.00
07/22/2016 01:00,2,0,NO_COMMUNICATIONS,0,0,0,1469163603,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469164483,782671.00
07/22/2016 01:15,2,0.000,ALERT,212.83,298.77,59.981,1469164504,"201051344000645","219011344069620",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,491635.0,491635.0,74,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469164509,782672.00
07/22/2016 01:15,2,0.000,ALERT,211.70,297.57,59.949,1469164504,"274151322000085","219011344069620",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,740381.7,740381.7,73,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164511,782673.00
07/22/2016 01:15,2,0.000,ALERT,212.83,298.17,60.023,1469164504,"201051344000633","219011344069620",0.00,22.50,0,296.06,301.47,0.0,0.0,0.000,482898.1,482898.1,74,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164513,782674.00
07/22/2016 01:15,2,0.000,ALERT,212.38,298.47,59.970,1469164504,"201051344000469","219011344069620",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,484929.3,484929.3,74,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469164515,782675.00
07/22/2016 01:15,2,0.000,ALERT,211.93,297.87,59.975,1469164504,"201051344000646","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,486667.5,486667.5,74,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164517,782676.00
07/22/2016 01:15,2,0.000,ALERT,211.70,297.87,59.996,1469164504,"274151322000052","219011344069620",0.00,23.50,0,296.06,301.77,0.0,0.0,0.000,757830.4,757830.4,73,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469164518,782677.00
07/22/2016 01:15,2,0.000,ALERT,212.38,298.17,60.002,1469164504,"201051344000585","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,495068.6,495068.6,73,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469164520,782678.00
07/22/2016 01:15,2,0.000,ALERT,212.16,298.47,59.981,1469164504,"201051344001230","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,490077.3,490077.3,74,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164522,782679.00
07/22/2016 01:15,2,0.000,ALERT,212.83,298.77,59.991,1469164504,"201051344000582","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,483079.7,483079.7,74,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164524,782680.00
07/22/2016 01:15,2,0.000,ALERT,211.70,296.96,60.028,1469164504,"274151322000094","219011344069620",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,618079.2,618079.2,72,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164526,782681.00
07/22/2016 01:15,2,0.000,ALERT,212.38,299.37,59.959,1469164504,"201051344000579","219011344069620",0.00,23.00,0,298.47,302.68,0.0,0.0,0.000,498977.6,498977.6,74,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164527,782682.00
07/22/2016 01:15,2,0.000,ALERT,212.38,298.47,59.986,1469164504,"201051344000890","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,493546.1,493546.1,73,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164529,782683.00
07/22/2016 01:15,2,0.000,ALERT,212.38,297.87,59.975,1469164504,"201051344000438","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,495246.9,495246.9,73,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164531,782684.00
07/22/2016 01:15,2,0.000,ALERT,212.61,297.57,59.975,1469164504,"201051344000417","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,487061.7,487061.7,73,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164533,782685.00
07/22/2016 01:15,2,0.000,ALERT,211.70,297.87,60.002,1469164504,"274151322000083","219011344069620",0.00,23.00,0,296.66,301.77,0.0,0.0,0.000,751013.0,751013.0,73,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164535,782686.00
07/22/2016 01:15,2,0.000,ALERT,212.38,297.87,59.975,1469164504,"274151322000076","219011344069620",0.00,23.50,0,296.06,301.47,0.0,0.0,0.000,800623.6,800623.6,73,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164537,782687.00
07/22/2016 01:15,2,0.000,ALERT,212.16,299.07,59.981,1469164504,"201051344000868","219011344069620",0.00,23.00,0,298.47,302.68,0.0,0.0,0.000,483856.9,483856.9,74,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164539,782688.00
07/22/2016 01:15,2,0.000,ALERT,211.70,298.47,59.981,1469164504,"274151322000095","219011344069620",0.00,23.00,0,297.57,302.37,0.0,0.0,0.000,792485.8,792485.8,73,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469164540,782689.00
07/22/2016 01:15,2,0.000,ALERT,212.16,298.77,60.007,1469164504,"201051344000988","219011344069620",0.00,23.30,0,295.46,301.77,0.0,0.0,0.000,480452.3,480452.3,74,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164542,782690.00
07/22/2016 01:15,2,0.000,ALERT,212.16,297.57,59.970,1469164504,"201051344001025","219011344069620",0.00,22.30,0,296.66,301.77,0.0,0.0,0.000,494294.2,494294.2,73,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164544,782691.00
07/22/2016 01:15,2,0.000,ALERT,212.16,298.77,59.970,1469164504,"201051344000458","219011344069620",0.00,23.50,0,298.17,302.68,0.0,0.0,0.000,491352.9,491352.9,75,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164546,782692.00
07/22/2016 01:15,2,0.000,ALERT,212.83,298.77,59.975,1469164504,"201051344000853","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,490425.2,490425.2,75,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164548,782693.00
07/22/2016 01:15,2,0.000,ALERT,212.61,298.17,59.959,1469164504,"201051344000685","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,494561.9,494561.9,74,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164550,782694.00
07/22/2016 01:15,2,0.000,ALERT,212.38,297.57,60.007,1469164504,"201051344000917","219011344069620",0.00,23.50,0,295.76,300.57,0.0,0.0,0.000,491443.4,491443.4,74,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469164551,782695.00
07/22/2016 01:15,2,0.000,ALERT,212.61,298.47,59.975,1469164504,"201051344001145","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,496649.8,496649.8,73,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164553,782696.00
07/22/2016 01:15,2,0.000,ALERT,212.38,297.57,59.981,1469164504,"201051344000651","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,489375.7,489375.7,73,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164555,782697.00
07/22/2016 01:15,2,0.000,ALERT,211.48,297.57,59.970,1469164504,"274151322000088","219011344069620",0.00,23.80,0,296.06,301.47,0.0,0.0,0.000,724363.8,724363.8,73,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164557,782698.00
07/22/2016 01:15,2,0.000,ALERT,212.38,296.96,59.954,1469164504,"274151322000068","219011344069620",0.00,24.00,0,295.76,300.57,0.0,0.0,0.000,618169.9,618169.9,72,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164559,782699.00
07/22/2016 01:15,2,0.000,ALERT,211.93,297.87,59.965,1469164504,"201051344001135","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,485424.7,485424.7,73,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164560,782700.00
07/22/2016 01:15,2,0.000,ALERT,211.93,299.37,60.018,1469164504,"201051344000594","219011344069620",0.00,22.80,0,297.87,302.68,0.0,0.0,0.000,495577.9,495577.9,74,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469164562,782701.00
07/22/2016 01:15,2,0.000,ALERT,211.70,298.17,59.959,1469164504,"274151322000054","219011344069620",0.00,24.00,0,296.36,301.77,0.0,0.0,0.000,739559.7,739559.7,73,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164564,782702.00
07/22/2016 01:15,2,0.000,ALERT,212.38,298.47,59.965,1469164504,"201051344000867","219011344069620",0.00,23.50,0,297.57,302.37,0.0,0.0,0.000,482935.1,482935.1,74,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164566,782703.00
07/22/2016 01:15,2,0.000,ALERT,212.16,297.87,59.986,1469164504,"201051344001093","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,490863.6,490863.6,75,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164567,782704.00
07/22/2016 01:15,2,0.000,ALERT,212.61,298.17,59.975,1469164504,"201051344000648","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,489443.6,489443.6,74,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164569,782705.00
07/22/2016 01:15,2,0.000,ALERT,212.16,299.37,59.954,1469164504,"201051344000569","219011344069620",0.00,23.30,0,298.47,302.68,0.0,0.0,0.000,499761.3,499761.3,74,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164571,782706.00
07/22/2016 01:15,2,0.000,ALERT,212.16,299.07,59.970,1469164504,"201051344000983","219011344069620",0.00,23.30,0,298.17,302.68,0.0,0.0,0.000,491641.1,491641.1,74,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164573,782707.00
07/22/2016 01:15,2,0.000,ALERT,212.16,298.47,59.965,1469164504,"201051344001158","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,484742.0,484742.0,75,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164575,782708.00
07/22/2016 01:15,2,0.000,ALERT,212.61,298.77,60.007,1469164504,"201051344000576","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,492054.2,492054.2,74,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164576,782709.00
07/22/2016 01:15,2,0.000,ALERT,211.93,297.57,59.954,1469164504,"274151322000087","219011344069620",0.00,24.00,0,295.76,301.17,0.0,0.0,0.000,712500.2,712500.2,74,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469164578,782710.00
07/22/2016 01:15,2,0,NO_COMMUNICATIONS,0,0,0,1469164504,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469165384,782711.00
07/22/2016 01:15,2,0,NO_COMMUNICATIONS,0,0,0,1469164504,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469165384,782712.00
07/22/2016 01:15,2,0,NO_COMMUNICATIONS,0,0,0,1469164504,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469165384,782713.00
07/22/2016 01:30,2,0.000,ALERT,213.06,299.07,59.959,1469165403,"201051344000645","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,491635.0,491635.0,76,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165409,782714.00
07/22/2016 01:30,2,0.000,ALERT,212.61,297.87,59.954,1469165403,"274151322000085","219011344069620",0.00,23.50,0,296.36,299.67,0.0,0.0,0.000,740381.7,740381.7,75,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165411,782715.00
07/22/2016 01:30,2,0.000,ALERT,213.29,298.77,59.954,1469165403,"201051344000633","219011344069620",0.00,22.50,0,294.86,300.27,0.0,0.0,0.000,482898.1,482898.1,76,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165413,782716.00
07/22/2016 01:30,2,0.000,ALERT,212.61,298.77,59.970,1469165403,"201051344000469","219011344069620",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,484929.3,484929.3,76,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165414,782717.00
07/22/2016 01:30,2,0.000,ALERT,212.16,298.77,59.965,1469165403,"201051344000646","219011344069620",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,486667.5,486667.5,76,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165416,782718.00
07/22/2016 01:30,2,0.000,ALERT,211.93,298.17,59.949,1469165403,"274151322000052","219011344069620",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,757830.4,757830.4,75,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165418,782719.00
07/22/2016 01:30,2,0.000,ALERT,212.61,299.37,59.928,1469165403,"201051344000585","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,495068.6,495068.6,75,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165420,782720.00
07/22/2016 01:30,2,0.000,ALERT,212.38,299.37,59.970,1469165403,"201051344001230","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,490077.3,490077.3,76,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469165422,782721.00
07/22/2016 01:30,2,0.000,ALERT,212.83,299.37,59.944,1469165403,"201051344000582","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,483079.7,483079.7,76,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165424,782722.00
07/22/2016 01:30,2,0.000,ALERT,212.16,297.57,59.965,1469165403,"274151322000094","219011344069620",0.00,23.00,0,295.76,299.07,0.0,0.0,0.000,618079.2,618079.2,74,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165425,782723.00
07/22/2016 01:30,2,0.000,ALERT,212.61,299.67,59.959,1469165403,"201051344000579","219011344069620",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,498977.6,498977.6,76,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165427,782724.00
07/22/2016 01:30,2,0.000,ALERT,212.38,299.37,59.959,1469165403,"201051344000890","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,493546.1,493546.1,75,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469165429,782725.00
07/22/2016 01:30,2,0.000,ALERT,212.61,298.77,59.970,1469165403,"201051344000438","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,495246.9,495246.9,75,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469165431,782726.00
07/22/2016 01:30,2,0.000,ALERT,212.38,298.17,59.928,1469165403,"201051344000417","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,487061.7,487061.7,75,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165432,782727.00
07/22/2016 01:30,2,0.000,ALERT,212.16,298.47,59.959,1469165403,"274151322000083","219011344069620",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,751013.0,751013.0,75,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165434,782728.00
07/22/2016 01:30,2,0.000,ALERT,212.83,298.47,59.949,1469165403,"274151322000076","219011344069620",0.00,23.30,0,296.06,299.67,0.0,0.0,0.000,800623.6,800623.6,75,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469165436,782729.00
07/22/2016 01:30,2,0.000,ALERT,212.61,299.67,60.002,1469165403,"201051344000868","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,483856.9,483856.9,76,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165438,782730.00
07/22/2016 01:30,2,0.000,ALERT,212.38,299.07,59.970,1469165403,"274151322000095","219011344069620",0.00,22.80,0,297.26,300.27,0.0,0.0,0.000,792485.8,792485.8,75,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165440,782731.00
07/22/2016 01:30,2,0.000,ALERT,212.38,299.07,59.959,1469165403,"201051344000988","219011344069620",0.00,23.30,0,294.56,300.87,0.0,0.0,0.000,480452.3,480452.3,76,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165441,782732.00
07/22/2016 01:30,2,0.000,ALERT,212.16,298.47,59.965,1469165403,"201051344001025","219011344069620",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,494294.2,494294.2,75,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165443,782733.00
07/22/2016 01:30,2,0.000,ALERT,212.61,299.07,59.959,1469165403,"201051344000458","219011344069620",0.00,23.50,0,296.96,301.77,0.0,0.0,0.000,491352.9,491352.9,77,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165445,782734.00
07/22/2016 01:30,2,0.000,ALERT,213.29,299.37,59.970,1469165403,"201051344000853","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,490425.2,490425.2,77,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165447,782735.00
07/22/2016 01:30,2,0.000,ALERT,212.83,299.07,59.928,1469165403,"201051344000685","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,494561.9,494561.9,76,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165449,782736.00
07/22/2016 01:30,2,0.000,ALERT,212.61,298.47,59.965,1469165403,"201051344000917","219011344069620",0.00,23.30,0,294.86,299.67,0.0,0.0,0.000,491443.4,491443.4,76,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165450,782737.00
07/22/2016 01:30,2,0.000,ALERT,212.61,299.07,59.949,1469165403,"201051344001145","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,496649.8,496649.8,75,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469165452,782738.00
07/22/2016 01:30,2,0.000,ALERT,212.61,298.17,59.959,1469165403,"201051344000651","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,489375.7,489375.7,75,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165454,782739.00
07/22/2016 01:30,2,0.000,ALERT,211.70,297.87,59.928,1469165403,"274151322000088","219011344069620",0.00,23.50,0,296.06,299.67,0.0,0.0,0.000,724363.8,724363.8,75,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469165456,782740.00
07/22/2016 01:30,2,0.000,ALERT,212.83,297.57,59.938,1469165403,"274151322000068","219011344069620",0.00,23.80,0,295.46,298.77,0.0,0.0,0.000,618169.9,618169.9,74,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165458,782741.00
07/22/2016 01:30,2,0.000,ALERT,212.16,299.07,59.949,1469165403,"201051344001135","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,485424.7,485424.7,75,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165460,782742.00
07/22/2016 01:30,2,0.000,ALERT,212.38,299.97,59.922,1469165403,"201051344000594","219011344069620",0.00,22.80,0,296.66,301.77,0.0,0.0,0.000,495577.9,495577.9,76,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165461,782743.00
07/22/2016 01:30,2,0.000,ALERT,212.16,299.07,59.949,1469165403,"274151322000054","219011344069620",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,739559.7,739559.7,75,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165463,782744.00
07/22/2016 01:30,2,0.000,ALERT,212.83,299.07,59.954,1469165403,"201051344000867","219011344069620",0.00,23.50,0,296.36,301.47,0.0,0.0,0.000,482935.1,482935.1,76,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165465,782745.00
07/22/2016 01:30,2,0.000,ALERT,212.61,299.07,59.917,1469165403,"201051344001093","219011344069620",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,490863.6,490863.6,77,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469165467,782746.00
07/22/2016 01:30,2,0.000,ALERT,212.83,298.47,59.954,1469165403,"201051344000648","219011344069620",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,489443.6,489443.6,76,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165469,782747.00
07/22/2016 01:30,2,0.000,ALERT,212.61,299.67,59.917,1469165403,"201051344000569","219011344069620",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,499761.3,499761.3,76,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165470,782748.00
07/22/2016 01:30,2,0.000,ALERT,212.61,299.37,59.917,1469165403,"201051344000983","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,491641.1,491641.1,76,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469165472,782749.00
07/22/2016 01:30,2,0.000,ALERT,212.61,298.77,59.959,1469165403,"201051344001158","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,484742.0,484742.0,77,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469165474,782750.00
07/22/2016 01:30,2,0.000,ALERT,213.06,299.67,59.959,1469165403,"201051344000576","219011344069620",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,492054.2,492054.2,76,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165476,782751.00
07/22/2016 01:30,2,0.000,ALERT,212.38,298.17,59.949,1469165403,"274151322000087","219011344069620",0.00,23.80,0,295.46,299.37,0.0,0.0,0.000,712500.2,712500.2,76,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469165478,782752.00
07/22/2016 01:30,2,0,NO_COMMUNICATIONS,0,0,0,1469165403,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469166284,782753.00
07/22/2016 01:30,2,0,NO_COMMUNICATIONS,0,0,0,1469165403,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469166284,782754.00
07/22/2016 01:30,2,0,NO_COMMUNICATIONS,0,0,0,1469165403,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469166284,782755.00
07/22/2016 01:45,2,0.000,ALERT,213.29,299.07,59.959,1469166303,"201051344000645","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,491635.0,491635.0,78,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469166309,782756.00
07/22/2016 01:45,2,0.000,ALERT,212.38,298.17,59.959,1469166303,"274151322000085","219011344069620",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,740381.7,740381.7,77,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166311,782757.00
