ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2016 01:45,2,0.000,ALERT,213.06,298.77,59.954,1469166303,"201051344000633","219011344069620",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,482898.1,482898.1,78,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166312,782758.00
07/22/2016 01:45,2,0.000,ALERT,212.83,299.07,59.954,1469166303,"201051344000469","219011344069620",0.00,22.30,0,295.76,300.27,0.0,0.0,0.000,484929.3,484929.3,78,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166314,782759.00
07/22/2016 01:45,2,0.000,ALERT,212.16,298.47,59.959,1469166303,"201051344000646","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,486667.5,486667.5,78,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469166316,782760.00
07/22/2016 01:45,2,0.000,ALERT,212.16,298.77,59.959,1469166303,"274151322000052","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,757830.4,757830.4,77,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469166318,782761.00
07/22/2016 01:45,2,0.000,ALERT,212.61,298.77,59.954,1469166303,"201051344000585","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,495068.6,495068.6,77,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166320,782762.00
07/22/2016 01:45,2,0.000,ALERT,212.38,299.07,59.965,1469166303,"201051344001230","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,490077.3,490077.3,78,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166322,782763.00
07/22/2016 01:45,2,0.000,ALERT,212.83,299.67,59.970,1469166303,"201051344000582","219011344069620",0.00,22.50,0,297.57,300.87,0.0,0.0,0.000,483079.7,483079.7,78,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166324,782764.00
07/22/2016 01:45,2,0.000,ALERT,212.38,297.87,59.959,1469166303,"274151322000094","219011344069620",0.00,23.00,0,295.76,299.37,0.0,0.0,0.000,618079.2,618079.2,76,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166325,782765.00
07/22/2016 01:45,2,0.000,ALERT,212.83,299.67,59.965,1469166303,"201051344000579","219011344069620",0.00,22.80,0,297.87,301.17,0.0,0.0,0.000,498977.6,498977.6,78,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166327,782766.00
07/22/2016 01:45,2,0.000,ALERT,212.38,299.37,59.996,1469166303,"201051344000890","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,493546.1,493546.1,77,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469166329,782767.00
07/22/2016 01:45,2,0.000,ALERT,212.61,298.77,59.965,1469166303,"201051344000438","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,495246.9,495246.9,77,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166331,782768.00
07/22/2016 01:45,2,0.000,ALERT,212.61,297.87,59.949,1469166303,"201051344000417","219011344069620",0.00,22.50,0,296.36,299.67,0.0,0.0,0.000,487061.7,487061.7,77,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166333,782769.00
07/22/2016 01:45,2,0.000,ALERT,212.16,298.47,59.949,1469166303,"274151322000083","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,751013.0,751013.0,77,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469166334,782770.00
07/22/2016 01:45,2,0.000,ALERT,212.83,297.87,59.959,1469166303,"274151322000076","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,800623.6,800623.6,77,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166336,782771.00
07/22/2016 01:45,2,0.000,ALERT,212.83,299.97,60.002,1469166303,"201051344000868","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,483856.9,483856.9,78,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166338,782772.00
07/22/2016 01:45,2,0.000,ALERT,212.16,299.07,59.959,1469166303,"274151322000095","219011344069620",0.00,22.80,0,297.57,300.57,0.0,0.0,0.000,792485.8,792485.8,77,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166340,782773.00
07/22/2016 01:45,2,0.000,ALERT,212.61,299.07,59.996,1469166303,"201051344000988","219011344069620",0.00,23.00,0,294.56,300.57,0.0,0.0,0.000,480452.3,480452.3,78,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166342,782774.00
07/22/2016 01:45,2,0.000,ALERT,212.38,297.87,59.970,1469166303,"201051344001025","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,494294.2,494294.2,77,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166343,782775.00
07/22/2016 01:45,2,0.000,ALERT,212.83,299.07,59.965,1469166303,"201051344000458","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,491352.9,491352.9,79,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166345,782776.00
07/22/2016 01:45,2,0.000,ALERT,213.29,299.07,60.007,1469166303,"201051344000853","219011344069620",0.00,22.80,0,297.26,300.87,0.0,0.0,0.000,490425.2,490425.2,79,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166347,782777.00
07/22/2016 01:45,2,0.000,ALERT,212.83,298.77,59.970,1469166303,"201051344000685","219011344069620",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,494561.9,494561.9,78,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166349,782778.00
07/22/2016 01:45,2,0.000,ALERT,212.38,297.87,59.954,1469166303,"201051344000917","219011344069620",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,491443.4,491443.4,78,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469166350,782779.00
07/22/2016 01:45,2,0.000,ALERT,212.83,298.77,60.012,1469166303,"201051344001145","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,496649.8,496649.8,77,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469166352,782780.00
07/22/2016 01:45,2,0.000,ALERT,212.61,297.87,59.959,1469166303,"201051344000651","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,489375.7,489375.7,77,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166354,782781.00
07/22/2016 01:45,2,0.000,ALERT,211.93,297.87,59.954,1469166303,"274151322000088","219011344069620",0.00,23.50,0,296.36,299.67,0.0,0.0,0.000,724363.8,724363.8,77,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469166356,782782.00
07/22/2016 01:45,2,0.000,ALERT,212.83,297.26,59.954,1469166303,"274151322000068","219011344069620",0.00,23.80,0,295.76,298.77,0.0,0.0,0.000,618169.9,618169.9,76,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166358,782783.00
07/22/2016 01:45,2,0.000,ALERT,212.16,298.47,59.965,1469166303,"201051344001135","219011344069620",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,485424.7,485424.7,77,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469166360,782784.00
07/22/2016 01:45,2,0.000,ALERT,212.38,299.67,59.959,1469166303,"201051344000594","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,495577.9,495577.9,78,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166362,782785.00
07/22/2016 01:45,2,0.000,ALERT,212.16,298.17,59.959,1469166303,"274151322000054","219011344069620",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,739559.7,739559.7,77,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166364,782786.00
07/22/2016 01:45,2,0.000,ALERT,212.83,298.77,60.007,1469166303,"201051344000867","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,482935.1,482935.1,78,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166365,782787.00
07/22/2016 01:45,2,0.000,ALERT,212.38,298.77,59.933,1469166303,"201051344001093","219011344069620",0.00,22.80,0,296.96,299.97,0.0,0.0,0.000,490863.6,490863.6,79,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469166367,782788.00
07/22/2016 01:45,2,0.000,ALERT,213.06,298.77,59.965,1469166303,"201051344000648","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,489443.6,489443.6,78,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166369,782789.00
07/22/2016 01:45,2,0.000,ALERT,212.83,299.67,59.959,1469166303,"201051344000569","219011344069620",0.00,23.00,0,298.17,301.47,0.0,0.0,0.000,499761.3,499761.3,78,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166371,782790.00
07/22/2016 01:45,2,0.000,ALERT,212.83,299.37,59.959,1469166303,"201051344000983","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,491641.1,491641.1,78,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166372,782791.00
07/22/2016 01:45,2,0.000,ALERT,212.61,299.07,59.996,1469166303,"201051344001158","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,484742.0,484742.0,79,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469166374,782792.00
07/22/2016 01:45,2,0.000,ALERT,213.06,299.37,59.949,1469166303,"201051344000576","219011344069620",0.00,22.80,0,297.26,300.87,0.0,0.0,0.000,492054.2,492054.2,78,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166376,782793.00
07/22/2016 01:45,2,0.000,ALERT,212.38,297.26,59.944,1469166303,"274151322000087","219011344069620",0.00,23.80,0,296.06,299.37,0.0,0.0,0.000,712500.2,712500.2,78,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469166378,782794.00
07/22/2016 01:45,2,0,NO_COMMUNICATIONS,0,0,0,1469166303,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469167183,782795.00
07/22/2016 01:45,2,0,NO_COMMUNICATIONS,0,0,0,1469166303,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469167183,782796.00
07/22/2016 01:45,2,0,NO_COMMUNICATIONS,0,0,0,1469166303,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469167183,782797.00
07/22/2016 02:00,2,0.000,ALERT,213.51,300.27,59.959,1469167203,"201051344000645","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,491635.0,491635.0,80,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167209,782798.00
07/22/2016 02:00,2,0.000,ALERT,212.61,298.77,59.996,1469167203,"274151322000085","219011344069620",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,740381.7,740381.7,79,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167211,782799.00
07/22/2016 02:00,2,0.000,ALERT,213.51,299.97,59.970,1469167203,"201051344000633","219011344069620",0.00,22.30,0,295.16,300.87,0.0,0.0,0.000,482898.1,482898.1,80,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167212,782800.00
07/22/2016 02:00,2,0.000,ALERT,213.06,300.27,59.965,1469167203,"201051344000469","219011344069620",0.00,22.30,0,296.06,301.17,0.0,0.0,0.000,484929.3,484929.3,80,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469167214,782801.00
07/22/2016 02:00,2,0.000,ALERT,212.61,299.37,59.970,1469167203,"201051344000646","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,486667.5,486667.5,80,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167216,782802.00
07/22/2016 02:00,2,0.000,ALERT,212.38,299.07,59.959,1469167203,"274151322000052","219011344069620",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,757830.4,757830.4,79,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469167218,782803.00
07/22/2016 02:00,2,0.000,ALERT,213.06,299.67,59.965,1469167203,"201051344000585","219011344069620",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,495068.6,495068.6,79,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469167219,782804.00
07/22/2016 02:00,2,0.000,ALERT,212.83,299.67,59.965,1469167203,"201051344001230","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,490077.3,490077.3,80,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469167221,782805.00
07/22/2016 02:00,2,0.000,ALERT,213.29,299.97,59.965,1469167203,"201051344000582","219011344069620",0.00,22.30,0,297.57,300.87,0.0,0.0,0.000,483079.7,483079.7,80,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469167223,782806.00
07/22/2016 02:00,2,0.000,ALERT,212.61,298.47,59.954,1469167203,"274151322000094","219011344069620",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,618079.2,618079.2,78,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167225,782807.00
07/22/2016 02:00,2,0.000,ALERT,213.06,300.87,59.949,1469167203,"201051344000579","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,498977.6,498977.6,80,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469167227,782808.00
07/22/2016 02:00,2,0.000,ALERT,212.83,299.67,59.922,1469167203,"201051344000890","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,493546.1,493546.1,79,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469167229,782809.00
07/22/2016 02:00,2,0.000,ALERT,213.06,299.37,59.981,1469167203,"201051344000438","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,495246.9,495246.9,79,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167230,782810.00
07/22/2016 02:00,2,0.000,ALERT,213.06,298.77,59.970,1469167203,"201051344000417","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,487061.7,487061.7,79,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167232,782811.00
07/22/2016 02:00,2,0.000,ALERT,212.38,299.37,59.965,1469167203,"274151322000083","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,751013.0,751013.0,79,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167234,782812.00
07/22/2016 02:00,2,0.000,ALERT,213.06,299.37,59.959,1469167203,"274151322000076","219011344069620",0.00,23.00,0,296.36,300.57,0.0,0.0,0.000,800623.6,800623.6,79,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167236,782813.00
07/22/2016 02:00,2,0.000,ALERT,212.83,300.87,59.959,1469167203,"201051344000868","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,483856.9,483856.9,80,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167238,782814.00
07/22/2016 02:00,2,0.000,ALERT,212.38,299.97,59.959,1469167203,"274151322000095","219011344069620",0.00,22.80,0,297.57,300.87,0.0,0.0,0.000,792485.8,792485.8,79,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167239,782815.00
07/22/2016 02:00,2,0.000,ALERT,212.83,300.27,59.965,1469167203,"201051344000988","219011344069620",0.00,23.00,0,294.86,301.47,0.0,0.0,0.000,480452.3,480452.3,80,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469167241,782816.00
07/22/2016 02:00,2,0.000,ALERT,212.83,298.47,59.965,1469167203,"201051344001025","219011344069620",0.00,22.00,0,296.06,301.17,0.0,0.0,0.000,494294.2,494294.2,79,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167243,782817.00
07/22/2016 02:00,2,0.000,ALERT,212.83,300.57,59.975,1469167203,"201051344000458","219011344069620",0.00,23.30,0,297.26,302.37,0.0,0.0,0.000,491352.9,491352.9,81,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167245,782818.00
07/22/2016 02:00,2,0.000,ALERT,213.51,300.27,59.959,1469167203,"201051344000853","219011344069620",0.00,22.80,0,296.96,301.77,0.0,0.0,0.000,490425.2,490425.2,81,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469167247,782819.00
07/22/2016 02:00,2,0.000,ALERT,213.29,299.67,59.959,1469167203,"201051344000685","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,494561.9,494561.9,80,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167249,782820.00
07/22/2016 02:00,2,0.000,ALERT,213.06,299.07,59.954,1469167203,"201051344000917","219011344069620",0.00,23.30,0,295.46,299.97,0.0,0.0,0.000,491443.4,491443.4,80,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167250,782821.00
07/22/2016 02:00,2,0.000,ALERT,213.29,299.67,59.954,1469167203,"201051344001145","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,496649.8,496649.8,79,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469167252,782822.00
07/22/2016 02:00,2,0.000,ALERT,213.06,298.47,59.959,1469167203,"201051344000651","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,489375.7,489375.7,79,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469167254,782823.00
07/22/2016 02:00,2,0.000,ALERT,212.16,299.07,59.949,1469167203,"274151322000088","219011344069620",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,724363.8,724363.8,79,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167256,782824.00
07/22/2016 02:00,2,0.000,ALERT,213.29,298.17,59.954,1469167203,"274151322000068","219011344069620",0.00,23.50,0,295.76,302.68,0.0,0.0,0.000,618169.9,618169.9,78,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167258,782825.00
07/22/2016 02:00,2,0.000,ALERT,212.61,299.37,59.954,1469167203,"201051344001135","219011344069620",0.00,22.30,0,296.66,304.18,0.0,0.0,0.000,485424.7,485424.7,79,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167260,782826.00
07/22/2016 02:00,2,0.000,ALERT,212.83,301.17,59.965,1469167203,"201051344000594","219011344069620",0.00,22.50,0,296.66,308.39,0.0,0.0,0.000,495577.9,495577.9,80,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167261,782827.00
07/22/2016 02:00,2,0.000,ALERT,212.38,299.97,59.949,1469167203,"274151322000054","219011344069620",0.00,23.80,0,296.36,304.18,0.0,0.0,0.000,739559.7,739559.7,79,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167263,782828.00
07/22/2016 02:00,2,0.000,ALERT,213.06,300.27,59.954,1469167203,"201051344000867","219011344069620",0.00,23.00,0,296.96,307.78,0.0,0.0,0.000,482935.1,482935.1,80,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167265,782829.00
07/22/2016 02:00,2,0.000,ALERT,213.06,299.67,59.928,1469167203,"201051344001093","219011344069620",0.00,23.00,0,296.66,303.28,0.0,0.0,0.000,490863.6,490863.6,81,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167267,782830.00
07/22/2016 02:00,2,0.000,ALERT,213.29,299.67,59.959,1469167203,"201051344000648","219011344069620",0.00,22.30,0,296.96,307.18,0.0,0.0,0.000,489443.6,489443.6,80,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469167268,782831.00
07/22/2016 02:00,2,0.000,ALERT,213.06,300.87,59.954,1469167203,"201051344000569","219011344069620",0.00,23.00,0,297.87,307.78,0.0,0.0,0.000,499761.3,499761.3,80,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167270,782832.00
07/22/2016 02:00,2,0.000,ALERT,213.06,300.87,59.949,1469167203,"201051344000983","219011344069620",0.00,23.00,0,297.57,307.48,0.0,0.0,0.000,491641.1,491641.1,80,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167272,782833.00
07/22/2016 02:00,2,0.000,ALERT,213.06,300.27,59.954,1469167203,"201051344001158","219011344069620",0.00,22.30,0,296.66,306.88,0.0,0.0,0.000,484742.0,484742.0,81,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167274,782834.00
07/22/2016 02:00,2,0.000,ALERT,213.29,300.57,59.954,1469167203,"201051344000576","219011344069620",0.00,22.80,0,297.26,307.78,0.0,0.0,0.000,492054.2,492054.2,80,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469167276,782835.00
07/22/2016 02:00,2,0.000,ALERT,212.61,298.77,59.933,1469167203,"274151322000087","219011344069620",0.00,23.80,0,295.76,303.58,0.0,0.0,0.000,712500.2,712500.2,80,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469167277,782836.00
07/22/2016 02:00,2,0,NO_COMMUNICATIONS,0,0,0,1469167203,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469168083,782837.00
07/22/2016 02:00,2,0,NO_COMMUNICATIONS,0,0,0,1469167203,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469168083,782838.00
07/22/2016 02:00,2,0,NO_COMMUNICATIONS,0,0,0,1469167203,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469168083,782839.00
07/22/2016 02:15,2,0.000,ALERT,213.29,299.97,59.954,1469168104,"201051344000645","219011344069620",0.00,23.00,0,298.47,307.18,0.0,0.0,0.000,491635.0,491635.0,82,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168110,782840.00
07/22/2016 02:15,2,0.000,ALERT,212.38,298.77,59.949,1469168104,"274151322000085","219011344069620",0.00,23.30,0,296.96,303.58,0.0,0.0,0.000,740381.7,740381.7,81,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168112,782841.00
07/22/2016 02:15,2,0.000,ALERT,213.29,299.67,59.959,1469168104,"201051344000633","219011344069620",0.00,22.30,0,296.66,307.18,0.0,0.0,0.000,482898.1,482898.1,82,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168114,782842.00
07/22/2016 02:15,2,0.000,ALERT,212.83,299.97,59.954,1469168104,"201051344000469","219011344069620",0.00,22.30,0,297.26,306.88,0.0,0.0,0.000,484929.3,484929.3,82,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168116,782843.00
07/22/2016 02:15,2,0.000,ALERT,212.38,298.17,59.965,1469168104,"201051344000646","219011344069620",0.00,22.30,0,296.66,302.68,0.0,0.0,0.000,486667.5,486667.5,82,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168117,782844.00
07/22/2016 02:15,2,0.000,ALERT,212.16,299.07,59.949,1469168104,"274151322000052","219011344069620",0.00,23.30,0,296.66,304.18,0.0,0.0,0.000,757830.4,757830.4,81,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469168119,782845.00
07/22/2016 02:15,2,0.000,ALERT,212.83,299.07,59.965,1469168104,"201051344000585","219011344069620",0.00,22.50,0,296.96,303.28,0.0,0.0,0.000,495068.6,495068.6,81,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168121,782846.00
07/22/2016 02:15,2,0.000,ALERT,212.61,299.07,59.970,1469168104,"201051344001230","219011344069620",0.00,22.30,0,297.57,303.58,0.0,0.0,0.000,490077.3,490077.3,82,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168123,782847.00
07/22/2016 02:15,2,0.000,ALERT,213.06,299.67,59.928,1469168104,"201051344000582","219011344069620",0.00,22.30,0,298.17,303.88,0.0,0.0,0.000,483079.7,483079.7,82,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469168125,782848.00
07/22/2016 02:15,2,0.000,ALERT,212.38,298.77,59.954,1469168104,"274151322000094","219011344069620",0.00,22.80,0,296.36,302.98,0.0,0.0,0.000,618079.2,618079.2,80,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168126,782849.00
07/22/2016 02:15,2,0.000,ALERT,212.61,300.27,59.975,1469168104,"201051344000579","219011344069620",0.00,22.80,0,299.07,307.48,0.0,0.0,0.000,498977.6,498977.6,82,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168128,782850.00
07/22/2016 02:15,2,0.000,ALERT,212.61,299.37,59.944,1469168104,"201051344000890","219011344069620",0.00,22.50,0,297.87,304.78,0.0,0.0,0.000,493546.1,493546.1,81,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168130,782851.00
07/22/2016 02:15,2,0.000,ALERT,212.83,298.77,59.949,1469168104,"201051344000438","219011344069620",0.00,22.30,0,297.57,303.88,0.0,0.0,0.000,495246.9,495246.9,81,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168132,782852.00
07/22/2016 02:15,2,0.000,ALERT,212.83,298.17,59.949,1469168104,"201051344000417","219011344069620",0.00,22.50,0,296.66,302.98,0.0,0.0,0.000,487061.7,487061.7,81,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168134,782853.00
07/22/2016 02:15,2,0.000,ALERT,212.61,299.67,59.959,1469168104,"274151322000083","219011344069620",0.00,22.80,0,297.26,304.18,0.0,0.0,0.000,751013.0,751013.0,81,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168135,782854.00
07/22/2016 02:15,2,0.000,ALERT,213.06,298.47,59.981,1469168104,"274151322000076","219011344069620",0.00,23.00,0,296.66,303.58,0.0,0.0,0.000,800623.6,800623.6,81,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168137,782855.00
07/22/2016 02:15,2,0.000,ALERT,212.83,300.57,59.959,1469168104,"201051344000868","219011344069620",0.00,22.80,0,298.77,308.39,0.0,0.0,0.000,483856.9,483856.9,82,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469168139,782856.00
07/22/2016 02:15,2,0.000,ALERT,212.38,299.67,59.949,1469168104,"274151322000095","219011344069620",0.00,22.50,0,298.17,304.78,0.0,0.0,0.000,792485.8,792485.8,81,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168141,782857.00
07/22/2016 02:15,2,0.000,ALERT,212.61,300.27,59.996,1469168104,"201051344000988","219011344069620",0.00,23.00,0,295.76,306.58,0.0,0.0,0.000,480452.3,480452.3,82,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168143,782858.00
07/22/2016 02:15,2,0.000,ALERT,212.61,298.47,59.981,1469168104,"201051344001025","219011344069620",0.00,22.00,0,296.66,304.48,0.0,0.0,0.000,494294.2,494294.2,81,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168144,782859.00
07/22/2016 02:15,2,0.000,ALERT,212.83,300.27,59.965,1469168104,"201051344000458","219011344069620",0.00,23.30,0,298.77,307.18,0.0,0.0,0.000,491352.9,491352.9,83,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469168146,782860.00
07/22/2016 02:15,2,0.000,ALERT,213.51,299.97,59.954,1469168104,"201051344000853","219011344069620",0.00,22.80,0,298.47,307.18,0.0,0.0,0.000,490425.2,490425.2,83,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168148,782861.00
07/22/2016 02:15,2,0.000,ALERT,213.06,299.07,59.912,1469168104,"201051344000685","219011344069620",0.00,22.50,0,297.26,303.28,0.0,0.0,0.000,494561.9,494561.9,82,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469168150,782862.00
07/22/2016 02:15,2,0.000,ALERT,212.83,298.47,59.970,1469168104,"201051344000917","219011344069620",0.00,23.30,0,296.36,302.68,0.0,0.0,0.000,491443.4,491443.4,82,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469168152,782863.00
07/22/2016 02:15,2,0.000,ALERT,213.06,299.37,59.938,1469168104,"201051344001145","219011344069620",0.00,22.30,0,297.87,304.48,0.0,0.0,0.000,496649.8,496649.8,81,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168153,782864.00
07/22/2016 02:15,2,0.000,ALERT,213.06,298.17,59.938,1469168104,"201051344000651","219011344069620",0.00,22.00,0,296.66,303.28,0.0,0.0,0.000,489375.7,489375.7,81,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168155,782865.00
07/22/2016 02:15,2,0.000,ALERT,212.16,298.77,59.949,1469168104,"274151322000088","219011344069620",0.00,23.30,0,296.66,304.18,0.0,0.0,0.000,724363.8,724363.8,81,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168157,782866.00
07/22/2016 02:15,2,0.000,ALERT,213.06,298.17,59.949,1469168104,"274151322000068","219011344069620",0.00,23.50,0,296.36,299.67,0.0,0.0,0.000,618169.9,618169.9,80,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168159,782867.00
07/22/2016 02:15,2,0.000,ALERT,212.61,298.77,59.981,1469168104,"201051344001135","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,485424.7,485424.7,81,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168161,782868.00
07/22/2016 02:15,2,0.000,ALERT,212.83,301.17,59.959,1469168104,"201051344000594","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,495577.9,495577.9,82,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168162,782869.00
07/22/2016 02:15,2,0.000,ALERT,212.38,299.97,59.949,1469168104,"274151322000054","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,739559.7,739559.7,81,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168164,782870.00
07/22/2016 02:15,2,0.000,ALERT,213.29,300.27,59.965,1469168104,"201051344000867","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,482935.1,482935.1,82,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168166,782871.00
07/22/2016 02:15,2,0.000,ALERT,212.83,299.07,59.938,1469168104,"201051344001093","219011344069620",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,490863.6,490863.6,83,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168168,782872.00
07/22/2016 02:15,2,0.000,ALERT,213.29,299.97,59.954,1469168104,"201051344000648","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,489443.6,489443.6,82,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168170,782873.00
07/22/2016 02:15,2,0.000,ALERT,213.06,301.17,59.949,1469168104,"201051344000569","219011344069620",0.00,23.00,0,299.07,302.68,0.0,0.0,0.000,499761.3,499761.3,82,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168172,782874.00
07/22/2016 02:15,2,0.000,ALERT,213.06,300.87,59.954,1469168104,"201051344000983","219011344069620",0.00,23.00,0,298.77,302.68,0.0,0.0,0.000,491641.1,491641.1,82,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168173,782875.00
07/22/2016 02:15,2,0.000,ALERT,213.06,299.97,59.970,1469168104,"201051344001158","219011344069620",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,484742.0,484742.0,83,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168175,782876.00
07/22/2016 02:15,2,0.000,ALERT,213.51,300.87,59.949,1469168104,"201051344000576","219011344069620",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,492054.2,492054.2,82,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469168177,782877.00
07/22/2016 02:15,2,0.000,ALERT,212.83,298.77,59.949,1469168104,"274151322000087","219011344069620",0.00,23.80,0,296.66,300.27,0.0,0.0,0.000,712500.2,712500.2,82,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469168179,782878.00
07/22/2016 02:15,2,0,NO_COMMUNICATIONS,0,0,0,1469168104,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469168984,782879.00
07/22/2016 02:15,2,0,NO_COMMUNICATIONS,0,0,0,1469168104,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469168984,782880.00
07/22/2016 02:15,2,0,NO_COMMUNICATIONS,0,0,0,1469168104,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469168984,782881.00
07/22/2016 02:30,2,0.000,ALERT,213.74,301.17,59.959,1469169004,"201051344000645","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,491635.0,491635.0,84,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169009,782882.00
07/22/2016 02:30,2,0.000,ALERT,213.29,300.27,59.944,1469169004,"274151322000085","219011344069620",0.00,23.30,0,297.57,301.17,0.0,0.0,0.000,740381.7,740381.7,83,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169011,782883.00
07/22/2016 02:30,2,0.000,ALERT,213.96,300.57,59.917,1469169004,"201051344000633","219011344069620",0.00,22.30,0,296.36,301.77,0.0,0.0,0.000,482898.1,482898.1,84,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169013,782884.00
07/22/2016 02:30,2,0.000,ALERT,213.51,301.17,59.954,1469169004,"201051344000469","219011344069620",0.00,22.50,0,296.96,302.07,0.0,0.0,0.000,484929.3,484929.3,84,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169015,782885.00
07/22/2016 02:30,2,0.000,ALERT,212.83,299.67,59.996,1469169004,"201051344000646","219011344069620",0.00,22.30,0,295.76,300.57,0.0,0.0,0.000,486667.5,486667.5,84,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169016,782886.00
07/22/2016 02:30,2,0.000,ALERT,212.83,300.27,59.944,1469169004,"274151322000052","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,757830.4,757830.4,83,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169018,782887.00
07/22/2016 02:30,2,0.000,ALERT,213.29,299.97,59.970,1469169004,"201051344000585","219011344069620",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,495068.6,495068.6,83,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169020,782888.00
07/22/2016 02:30,2,0.000,ALERT,213.06,300.27,59.954,1469169004,"201051344001230","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,490077.3,490077.3,84,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169022,782889.00
07/22/2016 02:30,2,0.000,ALERT,213.74,300.57,59.959,1469169004,"201051344000582","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,483079.7,483079.7,84,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169024,782890.00
07/22/2016 02:30,2,0.000,ALERT,213.29,299.37,59.991,1469169004,"274151322000094","219011344069620",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,618079.2,618079.2,82,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169026,782891.00
07/22/2016 02:30,2,0.000,ALERT,213.51,301.77,59.970,1469169004,"201051344000579","219011344069620",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,498977.6,498977.6,84,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169028,782892.00
07/22/2016 02:30,2,0.000,ALERT,213.29,300.57,59.975,1469169004,"201051344000890","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,493546.1,493546.1,83,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169029,782893.00
07/22/2016 02:30,2,0.000,ALERT,213.29,299.67,59.938,1469169004,"201051344000438","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,495246.9,495246.9,83,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169031,782894.00
07/22/2016 02:30,2,0.000,ALERT,213.29,299.07,59.928,1469169004,"201051344000417","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,487061.7,487061.7,83,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169033,782895.00
07/22/2016 02:30,2,0.000,ALERT,213.06,300.57,59.959,1469169004,"274151322000083","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,751013.0,751013.0,83,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169035,782896.00
07/22/2016 02:30,2,0.000,ALERT,213.51,299.37,59.981,1469169004,"274151322000076","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,800623.6,800623.6,83,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169037,782897.00
07/22/2016 02:30,2,0.000,ALERT,213.51,302.07,59.965,1469169004,"201051344000868","219011344069620",0.00,22.80,0,298.77,302.98,0.0,0.0,0.000,483856.9,483856.9,84,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169039,782898.00
07/22/2016 02:30,2,0.000,ALERT,213.06,300.57,59.949,1469169004,"274151322000095","219011344069620",0.00,22.50,0,298.47,302.07,0.0,0.0,0.000,792485.8,792485.8,83,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169040,782899.00
07/22/2016 02:30,2,0.000,ALERT,213.29,301.47,59.975,1469169004,"201051344000988","219011344069620",0.00,23.00,0,296.06,302.37,0.0,0.0,0.000,480452.3,480452.3,84,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169042,782900.00
07/22/2016 02:30,2,0.000,ALERT,213.06,299.37,59.954,1469169004,"201051344001025","219011344069620",0.00,22.00,0,296.66,301.77,0.0,0.0,0.000,494294.2,494294.2,83,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169044,782901.00
07/22/2016 02:30,2,0.000,ALERT,213.51,301.47,59.959,1469169004,"201051344000458","219011344069620",0.00,23.30,0,298.17,303.28,0.0,0.0,0.000,491352.9,491352.9,85,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169046,782902.00
07/22/2016 02:30,2,0.000,ALERT,213.96,301.47,59.959,1469169004,"201051344000853","219011344069620",0.00,22.80,0,298.47,302.68,0.0,0.0,0.000,490425.2,490425.2,85,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169047,782903.00
07/22/2016 02:30,2,0.000,ALERT,213.74,300.27,59.991,1469169004,"201051344000685","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,494561.9,494561.9,84,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169049,782904.00
07/22/2016 02:30,2,0.000,ALERT,213.29,299.67,59.981,1469169004,"201051344000917","219011344069620",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,491443.4,491443.4,84,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169051,782905.00
