ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2016 02:30,2,0.000,ALERT,213.74,300.57,59.970,1469169004,"201051344001145","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,496649.8,496649.8,83,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169053,782906.00
07/22/2016 02:30,2,0.000,ALERT,213.74,299.37,60.007,1469169004,"201051344000651","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,489375.7,489375.7,83,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169055,782907.00
07/22/2016 02:30,2,0.000,ALERT,212.83,300.27,59.907,1469169004,"274151322000088","219011344069620",0.00,23.30,0,297.57,301.17,0.0,0.0,0.000,724363.8,724363.8,83,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169056,782908.00
07/22/2016 02:30,2,0.000,ALERT,213.51,299.37,59.975,1469169004,"274151322000068","219011344069620",0.00,23.50,0,297.26,300.27,0.0,0.0,0.000,618169.9,618169.9,82,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169058,782909.00
07/22/2016 02:30,2,0.000,ALERT,213.06,299.97,59.965,1469169004,"201051344001135","219011344069620",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,485424.7,485424.7,83,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169060,782910.00
07/22/2016 02:30,2,0.000,ALERT,213.29,302.07,59.949,1469169004,"201051344000594","219011344069620",0.00,22.50,0,298.17,303.28,0.0,0.0,0.000,495577.9,495577.9,84,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169062,782911.00
07/22/2016 02:30,2,0.000,ALERT,213.06,300.87,59.965,1469169004,"274151322000054","219011344069620",0.00,23.80,0,297.87,301.77,0.0,0.0,0.000,739559.7,739559.7,83,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169064,782912.00
07/22/2016 02:30,2,0.000,ALERT,213.74,301.47,59.965,1469169004,"201051344000867","219011344069620",0.00,23.30,0,297.87,302.98,0.0,0.0,0.000,482935.1,482935.1,84,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169065,782913.00
07/22/2016 02:30,2,0.000,ALERT,213.51,300.27,59.975,1469169004,"201051344001093","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,490863.6,490863.6,85,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169067,782914.00
07/22/2016 02:30,2,0.000,ALERT,213.96,301.17,59.970,1469169004,"201051344000648","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,489443.6,489443.6,84,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169069,782915.00
07/22/2016 02:30,2,0.000,ALERT,213.51,302.07,59.965,1469169004,"201051344000569","219011344069620",0.00,23.00,0,299.37,303.28,0.0,0.0,0.000,499761.3,499761.3,84,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169071,782916.00
07/22/2016 02:30,2,0.000,ALERT,213.51,301.77,59.965,1469169004,"201051344000983","219011344069620",0.00,23.00,0,298.77,303.28,0.0,0.0,0.000,491641.1,491641.1,84,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169072,782917.00
07/22/2016 02:30,2,0.000,ALERT,213.51,301.17,59.959,1469169004,"201051344001158","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,484742.0,484742.0,85,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169074,782918.00
07/22/2016 02:30,2,0.000,ALERT,213.96,302.07,59.970,1469169004,"201051344000576","219011344069620",0.00,22.80,0,298.47,302.68,0.0,0.0,0.000,492054.2,492054.2,84,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169076,782919.00
07/22/2016 02:30,2,0.000,ALERT,213.06,299.37,59.928,1469169004,"274151322000087","219011344069620",0.00,23.50,0,297.26,300.87,0.0,0.0,0.000,712500.2,712500.2,84,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169078,782920.00
07/22/2016 02:30,2,0,NO_COMMUNICATIONS,0,0,0,1469169004,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469169884,782921.00
07/22/2016 02:30,2,0,NO_COMMUNICATIONS,0,0,0,1469169004,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469169884,782922.00
07/22/2016 02:30,2,0,NO_COMMUNICATIONS,0,0,0,1469169004,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469169884,782923.00
07/22/2016 02:45,2,0.000,ALERT,213.74,300.87,59.996,1469169903,"201051344000645","219011344069620",0.00,23.00,0,299.07,302.68,0.0,0.0,0.000,491635.0,491635.0,86,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169909,782924.00
07/22/2016 02:45,2,0.000,ALERT,213.06,300.27,59.970,1469169903,"274151322000085","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,740381.7,740381.7,85,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169911,782925.00
07/22/2016 02:45,2,0.000,ALERT,213.74,300.57,59.954,1469169903,"201051344000633","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,482898.1,482898.1,86,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169912,782926.00
07/22/2016 02:45,2,0.000,ALERT,213.29,300.87,59.959,1469169903,"201051344000469","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,484929.3,484929.3,86,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169914,782927.00
07/22/2016 02:45,2,0.000,ALERT,212.83,299.67,59.954,1469169903,"201051344000646","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,486667.5,486667.5,86,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169916,782928.00
07/22/2016 02:45,2,0.000,ALERT,212.61,299.37,59.954,1469169903,"274151322000052","219011344069620",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,757830.4,757830.4,85,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169918,782929.00
07/22/2016 02:45,2,0.000,ALERT,213.29,299.67,59.959,1469169903,"201051344000585","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,495068.6,495068.6,85,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169920,782930.00
07/22/2016 02:45,2,0.000,ALERT,213.06,300.27,59.954,1469169903,"201051344001230","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,490077.3,490077.3,86,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169922,782931.00
07/22/2016 02:45,2,0.000,ALERT,213.51,300.27,59.938,1469169903,"201051344000582","219011344069620",0.00,22.30,0,298.47,302.07,0.0,0.0,0.000,483079.7,483079.7,86,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169923,782932.00
07/22/2016 02:45,2,0.000,ALERT,212.83,299.37,59.954,1469169903,"274151322000094","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,618079.2,618079.2,84,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169925,782933.00
07/22/2016 02:45,2,0.000,ALERT,213.29,301.77,59.954,1469169903,"201051344000579","219011344069620",0.00,22.80,0,299.67,303.28,0.0,0.0,0.000,498977.6,498977.6,86,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169927,782934.00
07/22/2016 02:45,2,0.000,ALERT,213.06,300.57,59.944,1469169903,"201051344000890","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,493546.1,493546.1,85,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169929,782935.00
07/22/2016 02:45,2,0.000,ALERT,213.29,299.97,59.991,1469169903,"201051344000438","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,495246.9,495246.9,85,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169931,782936.00
07/22/2016 02:45,2,0.000,ALERT,213.29,299.37,59.965,1469169903,"201051344000417","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,487061.7,487061.7,85,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169932,782937.00
07/22/2016 02:45,2,0.000,ALERT,212.61,300.27,59.922,1469169903,"274151322000083","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,751013.0,751013.0,85,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169934,782938.00
07/22/2016 02:45,2,0.000,ALERT,213.51,299.67,59.986,1469169903,"274151322000076","219011344069620",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,800623.6,800623.6,85,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169936,782939.00
07/22/2016 02:45,2,0.000,ALERT,213.29,301.77,59.970,1469169903,"201051344000868","219011344069620",0.00,22.80,0,299.67,303.58,0.0,0.0,0.000,483856.9,483856.9,86,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169938,782940.00
07/22/2016 02:45,2,0.000,ALERT,212.61,300.57,59.975,1469169903,"274151322000095","219011344069620",0.00,22.50,0,299.07,302.37,0.0,0.0,0.000,792485.8,792485.8,85,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169940,782941.00
07/22/2016 02:45,2,0.000,ALERT,213.06,301.17,59.970,1469169903,"201051344000988","219011344069620",0.00,23.00,0,296.66,302.68,0.0,0.0,0.000,480452.3,480452.3,86,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169941,782942.00
07/22/2016 02:45,2,0.000,ALERT,213.06,299.07,59.954,1469169903,"201051344001025","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,494294.2,494294.2,85,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169943,782943.00
07/22/2016 02:45,2,0.000,ALERT,213.29,301.17,59.954,1469169903,"201051344000458","219011344069620",0.00,23.30,0,299.07,303.58,0.0,0.0,0.000,491352.9,491352.9,87,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169945,782944.00
07/22/2016 02:45,2,0.000,ALERT,213.96,301.17,59.954,1469169903,"201051344000853","219011344069620",0.00,22.80,0,299.07,303.28,0.0,0.0,0.000,490425.2,490425.2,87,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169947,782945.00
07/22/2016 02:45,2,0.000,ALERT,213.74,300.27,59.944,1469169903,"201051344000685","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,494561.9,494561.9,86,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169949,782946.00
07/22/2016 02:45,2,0.000,ALERT,213.51,299.37,59.991,1469169903,"201051344000917","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,491443.4,491443.4,86,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169951,782947.00
07/22/2016 02:45,2,0.000,ALERT,213.74,300.27,59.938,1469169903,"201051344001145","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,496649.8,496649.8,85,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169952,782948.00
07/22/2016 02:45,2,0.000,ALERT,213.51,299.37,59.944,1469169903,"201051344000651","219011344069620",0.00,22.00,0,297.57,300.87,0.0,0.0,0.000,489375.7,489375.7,85,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169954,782949.00
07/22/2016 02:45,2,0.000,ALERT,212.38,300.27,59.938,1469169903,"274151322000088","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,724363.8,724363.8,85,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169956,782950.00
07/22/2016 02:45,2,0.000,ALERT,213.74,299.07,59.970,1469169903,"274151322000068","219011344069620",0.00,23.50,0,297.26,300.57,0.0,0.0,0.000,618169.9,618169.9,84,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169958,782951.00
07/22/2016 02:45,2,0.000,ALERT,213.06,299.97,59.944,1469169903,"201051344001135","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,485424.7,485424.7,85,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169960,782952.00
07/22/2016 02:45,2,0.000,ALERT,213.06,302.07,59.949,1469169903,"201051344000594","219011344069620",0.00,22.50,0,299.07,303.58,0.0,0.0,0.000,495577.9,495577.9,86,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169961,782953.00
07/22/2016 02:45,2,0.000,ALERT,212.83,299.37,59.949,1469169903,"274151322000054","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,739559.7,739559.7,85,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169963,782954.00
07/22/2016 02:45,2,0.000,ALERT,213.74,300.87,59.959,1469169903,"201051344000867","219011344069620",0.00,23.30,0,298.77,303.58,0.0,0.0,0.000,482935.1,482935.1,86,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169965,782955.00
07/22/2016 02:45,2,0.000,ALERT,213.29,299.67,59.944,1469169903,"201051344001093","219011344069620",0.00,23.00,0,298.17,301.47,0.0,0.0,0.000,490863.6,490863.6,87,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169967,782956.00
07/22/2016 02:45,2,0.000,ALERT,213.51,300.27,59.949,1469169903,"201051344000648","219011344069620",0.00,22.30,0,298.77,303.28,0.0,0.0,0.000,489443.6,489443.6,86,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169969,782957.00
07/22/2016 02:45,2,0.000,ALERT,213.51,301.47,59.949,1469169903,"201051344000569","219011344069620",0.00,23.00,0,299.67,304.18,0.0,0.0,0.000,499761.3,499761.3,86,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169970,782958.00
07/22/2016 02:45,2,0.000,ALERT,213.29,301.47,59.949,1469169903,"201051344000983","219011344069620",0.00,23.00,0,299.67,303.58,0.0,0.0,0.000,491641.1,491641.1,86,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169972,782959.00
07/22/2016 02:45,2,0.000,ALERT,213.29,300.57,59.944,1469169903,"201051344001158","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,484742.0,484742.0,87,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169974,782960.00
07/22/2016 02:45,2,0.000,ALERT,213.74,301.47,59.949,1469169903,"201051344000576","219011344069620",0.00,22.80,0,299.07,303.28,0.0,0.0,0.000,492054.2,492054.2,86,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469169976,782961.00
07/22/2016 02:45,2,0.000,ALERT,213.06,299.37,59.965,1469169903,"274151322000087","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,712500.2,712500.2,86,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469169978,782962.00
07/22/2016 02:45,2,0,NO_COMMUNICATIONS,0,0,0,1469169903,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469170783,782963.00
07/22/2016 02:45,2,0,NO_COMMUNICATIONS,0,0,0,1469169903,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469170783,782964.00
07/22/2016 02:45,2,0,NO_COMMUNICATIONS,0,0,0,1469169903,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469170783,782965.00
07/22/2016 03:00,2,0.000,ALERT,213.96,300.87,59.965,1469170803,"201051344000645","219011344069620",0.00,23.00,0,299.07,302.37,0.0,0.0,0.000,491635.0,491635.0,88,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170809,782966.00
07/22/2016 03:00,2,0.000,ALERT,213.29,300.27,59.991,1469170803,"274151322000085","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,740381.7,740381.7,87,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170811,782967.00
07/22/2016 03:00,2,0.000,ALERT,213.96,300.57,59.965,1469170803,"201051344000633","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,482898.1,482898.1,88,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170813,782968.00
07/22/2016 03:00,2,0.000,ALERT,213.51,300.87,59.965,1469170803,"201051344000469","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,484929.3,484929.3,88,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469170815,782969.00
07/22/2016 03:00,2,0.000,ALERT,213.06,299.97,59.970,1469170803,"201051344000646","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,486667.5,486667.5,88,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170817,782970.00
07/22/2016 03:00,2,0.000,ALERT,212.83,299.67,59.996,1469170803,"274151322000052","219011344069620",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,757830.4,757830.4,87,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170818,782971.00
07/22/2016 03:00,2,0.000,ALERT,213.74,300.57,59.965,1469170803,"201051344000585","219011344069620",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,495068.6,495068.6,87,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469170820,782972.00
07/22/2016 03:00,2,0.000,ALERT,213.51,300.87,59.981,1469170803,"201051344001230","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,490077.3,490077.3,88,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170822,782973.00
07/22/2016 03:00,2,0.000,ALERT,214.19,301.17,59.970,1469170803,"201051344000582","219011344069620",0.00,22.30,0,298.77,302.07,0.0,0.0,0.000,483079.7,483079.7,88,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170824,782974.00
07/22/2016 03:00,2,0.000,ALERT,213.06,299.37,59.959,1469170803,"274151322000094","219011344069620",0.00,22.80,0,298.17,301.17,0.0,0.0,0.000,618079.2,618079.2,86,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170826,782975.00
07/22/2016 03:00,2,0.000,ALERT,213.29,301.77,59.965,1469170803,"201051344000579","219011344069620",0.00,22.80,0,299.97,303.28,0.0,0.0,0.000,498977.6,498977.6,88,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170827,782976.00
07/22/2016 03:00,2,0.000,ALERT,213.51,300.87,59.970,1469170803,"201051344000890","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,493546.1,493546.1,87,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469170829,782977.00
07/22/2016 03:00,2,0.000,ALERT,213.74,300.57,60.002,1469170803,"201051344000438","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,495246.9,495246.9,87,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170831,782978.00
07/22/2016 03:00,2,0.000,ALERT,213.74,299.97,59.954,1469170803,"201051344000417","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,487061.7,487061.7,87,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170833,782979.00
07/22/2016 03:00,2,0.000,ALERT,213.06,300.27,59.959,1469170803,"274151322000083","219011344069620",0.00,22.80,0,298.77,302.07,0.0,0.0,0.000,751013.0,751013.0,87,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170835,782980.00
07/22/2016 03:00,2,0.000,ALERT,213.51,299.97,59.965,1469170803,"274151322000076","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,800623.6,800623.6,87,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170836,782981.00
07/22/2016 03:00,2,0.000,ALERT,213.29,301.77,59.965,1469170803,"201051344000868","219011344069620",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,483856.9,483856.9,88,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170838,782982.00
07/22/2016 03:00,2,0.000,ALERT,212.83,301.17,59.912,1469170803,"274151322000095","219011344069620",0.00,22.50,0,299.37,302.37,0.0,0.0,0.000,792485.8,792485.8,87,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170840,782983.00
07/22/2016 03:00,2,0.000,ALERT,213.29,300.87,59.949,1469170803,"201051344000988","219011344069620",0.00,22.80,0,296.96,302.68,0.0,0.0,0.000,480452.3,480452.3,88,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469170842,782984.00
07/22/2016 03:00,2,0.000,ALERT,213.51,299.67,59.933,1469170803,"201051344001025","219011344069620",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,494294.2,494294.2,87,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469170844,782985.00
07/22/2016 03:00,2,0.000,ALERT,213.51,301.47,59.933,1469170803,"201051344000458","219011344069620",0.00,23.30,0,299.37,303.28,0.0,0.0,0.000,491352.9,491352.9,89,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170845,782986.00
07/22/2016 03:00,2,0.000,ALERT,213.96,300.87,59.959,1469170803,"201051344000853","219011344069620",0.00,22.80,0,299.37,302.98,0.0,0.0,0.000,490425.2,490425.2,89,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469170847,782987.00
07/22/2016 03:00,2,0.000,ALERT,213.96,300.57,59.959,1469170803,"201051344000685","219011344069620",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,494561.9,494561.9,88,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469170849,782988.00
07/22/2016 03:00,2,0.000,ALERT,213.74,299.97,59.970,1469170803,"201051344000917","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,491443.4,491443.4,88,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170851,782989.00
07/22/2016 03:00,2,0.000,ALERT,213.74,300.57,59.970,1469170803,"201051344001145","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,496649.8,496649.8,87,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469170852,782990.00
07/22/2016 03:00,2,0.000,ALERT,213.74,299.67,59.970,1469170803,"201051344000651","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,489375.7,489375.7,87,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170854,782991.00
07/22/2016 03:00,2,0.000,ALERT,212.61,299.67,59.922,1469170803,"274151322000088","219011344069620",0.00,23.30,0,298.17,301.47,0.0,0.0,0.000,724363.8,724363.8,87,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170856,782992.00
07/22/2016 03:00,2,0.000,ALERT,213.51,299.07,59.922,1469170803,"274151322000068","219011344069620",0.00,23.50,0,297.57,300.57,0.0,0.0,0.000,618169.9,618169.9,86,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170858,782993.00
07/22/2016 03:00,2,0.000,ALERT,213.29,300.27,59.959,1469170803,"201051344001135","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,485424.7,485424.7,87,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170860,782994.00
07/22/2016 03:00,2,0.000,ALERT,213.29,302.07,59.965,1469170803,"201051344000594","219011344069620",0.00,22.50,0,299.07,303.28,0.0,0.0,0.000,495577.9,495577.9,88,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469170862,782995.00
07/22/2016 03:00,2,0.000,ALERT,213.06,299.97,60.007,1469170803,"274151322000054","219011344069620",0.00,23.50,0,298.47,302.07,0.0,0.0,0.000,739559.7,739559.7,87,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170863,782996.00
07/22/2016 03:00,2,0.000,ALERT,213.74,301.17,59.959,1469170803,"201051344000867","219011344069620",0.00,23.00,0,298.77,303.28,0.0,0.0,0.000,482935.1,482935.1,88,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170865,782997.00
07/22/2016 03:00,2,0.000,ALERT,213.51,300.27,59.933,1469170803,"201051344001093","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,490863.6,490863.6,89,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170867,782998.00
07/22/2016 03:00,2,0.000,ALERT,213.74,300.87,59.954,1469170803,"201051344000648","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,489443.6,489443.6,88,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469170869,782999.00
07/22/2016 03:00,2,0.000,ALERT,213.29,301.47,59.965,1469170803,"201051344000569","219011344069620",0.00,23.00,0,299.67,303.58,0.0,0.0,0.000,499761.3,499761.3,88,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469170871,783000.00
07/22/2016 03:00,2,0.000,ALERT,213.51,301.47,59.959,1469170803,"201051344000983","219011344069620",0.00,23.00,0,299.37,303.28,0.0,0.0,0.000,491641.1,491641.1,88,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469170872,783001.00
07/22/2016 03:00,2,0.000,ALERT,213.29,300.87,59.965,1469170803,"201051344001158","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,484742.0,484742.0,89,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170874,783002.00
07/22/2016 03:00,2,0.000,ALERT,213.96,301.77,59.981,1469170803,"201051344000576","219011344069620",0.00,22.50,0,299.37,302.98,0.0,0.0,0.000,492054.2,492054.2,88,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469170876,783003.00
07/22/2016 03:00,2,0.000,ALERT,213.29,299.67,59.959,1469170803,"274151322000087","219011344069620",0.00,23.50,0,297.87,301.17,0.0,0.0,0.000,712500.2,712500.2,88,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469170878,783004.00
07/22/2016 03:00,2,0,NO_COMMUNICATIONS,0,0,0,1469170803,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469171683,783005.00
07/22/2016 03:00,2,0,NO_COMMUNICATIONS,0,0,0,1469170803,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469171683,783006.00
07/22/2016 03:00,2,0,NO_COMMUNICATIONS,0,0,0,1469170803,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469171683,783007.00
07/22/2016 03:15,2,0.000,ALERT,213.74,301.17,59.959,1469171703,"201051344000645","219011344069620",0.00,23.00,0,299.07,302.68,0.0,0.0,0.000,491635.0,491635.0,90,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171709,783008.00
07/22/2016 03:15,2,0.000,ALERT,213.29,300.57,59.954,1469171703,"274151322000085","219011344069620",0.00,23.00,0,298.47,302.07,0.0,0.0,0.000,740381.7,740381.7,89,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171711,783009.00
07/22/2016 03:15,2,0.000,ALERT,213.96,300.87,60.002,1469171703,"201051344000633","219011344069620",0.00,22.30,0,297.26,302.37,0.0,0.0,0.000,482898.1,482898.1,90,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171712,783010.00
07/22/2016 03:15,2,0.000,ALERT,213.51,300.87,59.965,1469171703,"201051344000469","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,484929.3,484929.3,90,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171714,783011.00
07/22/2016 03:15,2,0.000,ALERT,213.06,300.27,59.970,1469171703,"201051344000646","219011344069620",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,486667.5,486667.5,90,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171716,783012.00
07/22/2016 03:15,2,0.000,ALERT,212.83,300.57,59.928,1469171703,"274151322000052","219011344069620",0.00,23.00,0,298.47,302.37,0.0,0.0,0.000,757830.4,757830.4,89,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171718,783013.00
07/22/2016 03:15,2,0.000,ALERT,213.51,300.27,59.970,1469171703,"201051344000585","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,495068.6,495068.6,89,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171720,783014.00
07/22/2016 03:15,2,0.000,ALERT,213.29,300.57,59.970,1469171703,"201051344001230","219011344069620",0.00,22.30,0,298.47,302.07,0.0,0.0,0.000,490077.3,490077.3,90,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171722,783015.00
07/22/2016 03:15,2,0.000,ALERT,213.74,300.87,59.965,1469171703,"201051344000582","219011344069620",0.00,22.30,0,299.07,302.07,0.0,0.0,0.000,483079.7,483079.7,90,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469171724,783016.00
07/22/2016 03:15,2,0.000,ALERT,213.06,299.37,59.970,1469171703,"274151322000094","219011344069620",0.00,22.80,0,298.17,301.47,0.0,0.0,0.000,618079.2,618079.2,88,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171725,783017.00
07/22/2016 03:15,2,0.000,ALERT,213.29,301.17,59.970,1469171703,"201051344000579","219011344069620",0.00,22.80,0,299.67,303.28,0.0,0.0,0.000,498977.6,498977.6,90,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171727,783018.00
07/22/2016 03:15,2,0.000,ALERT,213.29,300.87,59.912,1469171703,"201051344000890","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,493546.1,493546.1,89,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171729,783019.00
07/22/2016 03:15,2,0.000,ALERT,213.51,300.57,59.959,1469171703,"201051344000438","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,495246.9,495246.9,89,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469171731,783020.00
07/22/2016 03:15,2,0.000,ALERT,213.51,299.67,59.954,1469171703,"201051344000417","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,487061.7,487061.7,89,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171733,783021.00
07/22/2016 03:15,2,0.000,ALERT,213.06,301.17,59.954,1469171703,"274151322000083","219011344069620",0.00,22.80,0,299.07,302.37,0.0,0.0,0.000,751013.0,751013.0,89,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171734,783022.00
07/22/2016 03:15,2,0.000,ALERT,213.74,300.27,59.981,1469171703,"274151322000076","219011344069620",0.00,23.00,0,298.47,302.07,0.0,0.0,0.000,800623.6,800623.6,89,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171736,783023.00
07/22/2016 03:15,2,0.000,ALERT,213.29,301.77,59.970,1469171703,"201051344000868","219011344069620",0.00,22.50,0,299.67,303.58,0.0,0.0,0.000,483856.9,483856.9,90,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171738,783024.00
07/22/2016 03:15,2,0.000,ALERT,213.06,301.17,59.959,1469171703,"274151322000095","219011344069620",0.00,22.50,0,299.67,302.68,0.0,0.0,0.000,792485.8,792485.8,89,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469171740,783025.00
07/22/2016 03:15,2,0.000,ALERT,213.29,301.17,59.970,1469171703,"201051344000988","219011344069620",0.00,22.80,0,296.66,302.68,0.0,0.0,0.000,480452.3,480452.3,90,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171742,783026.00
07/22/2016 03:15,2,0.000,ALERT,213.29,299.97,59.986,1469171703,"201051344001025","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,494294.2,494294.2,89,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469171743,783027.00
07/22/2016 03:15,2,0.000,ALERT,213.29,301.17,59.975,1469171703,"201051344000458","219011344069620",0.00,23.30,0,299.37,303.58,0.0,0.0,0.000,491352.9,491352.9,91,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171745,783028.00
07/22/2016 03:15,2,0.000,ALERT,213.96,300.87,59.970,1469171703,"201051344000853","219011344069620",0.00,22.80,0,299.37,302.98,0.0,0.0,0.000,490425.2,490425.2,91,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469171747,783029.00
07/22/2016 03:15,2,0.000,ALERT,213.74,300.57,59.954,1469171703,"201051344000685","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,494561.9,494561.9,90,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171749,783030.00
07/22/2016 03:15,2,0.000,ALERT,213.51,299.97,59.965,1469171703,"201051344000917","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,491443.4,491443.4,90,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469171751,783031.00
07/22/2016 03:15,2,0.000,ALERT,213.74,300.87,59.981,1469171703,"201051344001145","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,496649.8,496649.8,89,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171752,783032.00
07/22/2016 03:15,2,0.000,ALERT,213.51,299.67,59.975,1469171703,"201051344000651","219011344069620",0.00,21.80,0,297.87,301.17,0.0,0.0,0.000,489375.7,489375.7,89,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171754,783033.00
07/22/2016 03:15,2,0.000,ALERT,212.61,299.97,59.933,1469171703,"274151322000088","219011344069620",0.00,23.30,0,298.47,302.07,0.0,0.0,0.000,724363.8,724363.8,89,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171756,783034.00
07/22/2016 03:15,2,0.000,ALERT,213.74,299.37,59.965,1469171703,"274151322000068","219011344069620",0.00,23.50,0,298.17,301.17,0.0,0.0,0.000,618169.9,618169.9,88,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171758,783035.00
07/22/2016 03:15,2,0.000,ALERT,213.06,300.27,59.975,1469171703,"201051344001135","219011344069620",0.00,22.30,0,298.47,302.07,0.0,0.0,0.000,485424.7,485424.7,89,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171760,783036.00
07/22/2016 03:15,2,0.000,ALERT,213.29,302.07,59.981,1469171703,"201051344000594","219011344069620",0.00,22.50,0,299.07,303.58,0.0,0.0,0.000,495577.9,495577.9,90,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469171762,783037.00
07/22/2016 03:15,2,0.000,ALERT,213.06,300.87,59.975,1469171703,"274151322000054","219011344069620",0.00,23.50,0,298.77,302.37,0.0,0.0,0.000,739559.7,739559.7,89,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171763,783038.00
07/22/2016 03:15,2,0.000,ALERT,213.74,301.17,60.002,1469171703,"201051344000867","219011344069620",0.00,23.30,0,298.77,303.28,0.0,0.0,0.000,482935.1,482935.1,90,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171765,783039.00
07/22/2016 03:15,2,0.000,ALERT,213.51,300.57,59.975,1469171703,"201051344001093","219011344069620",0.00,23.00,0,298.17,301.47,0.0,0.0,0.000,490863.6,490863.6,91,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171767,783040.00
07/22/2016 03:15,2,0.000,ALERT,213.74,300.87,59.944,1469171703,"201051344000648","219011344069620",0.00,22.30,0,299.07,302.98,0.0,0.0,0.000,489443.6,489443.6,90,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171769,783041.00
07/22/2016 03:15,2,0.000,ALERT,213.51,301.77,59.981,1469171703,"201051344000569","219011344069620",0.00,23.00,0,299.67,303.58,0.0,0.0,0.000,499761.3,499761.3,90,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469171770,783042.00
07/22/2016 03:15,2,0.000,ALERT,213.74,301.77,60.012,1469171703,"201051344000983","219011344069620",0.00,23.00,0,299.97,303.28,0.0,0.0,0.000,491641.1,491641.1,90,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469171772,783043.00
07/22/2016 03:15,2,0.000,ALERT,213.51,300.87,59.981,1469171703,"201051344001158","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,484742.0,484742.0,91,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171774,783044.00
07/22/2016 03:15,2,0.000,ALERT,213.96,301.77,59.975,1469171703,"201051344000576","219011344069620",0.00,22.80,0,299.37,302.98,0.0,0.0,0.000,492054.2,492054.2,90,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171776,783045.00
07/22/2016 03:15,2,0.000,ALERT,213.29,300.57,60.018,1469171703,"274151322000087","219011344069620",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,712500.2,712500.2,90,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469171778,783046.00
07/22/2016 03:15,2,0,NO_COMMUNICATIONS,0,0,0,1469171703,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469172583,783047.00
07/22/2016 03:15,2,0,NO_COMMUNICATIONS,0,0,0,1469171703,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469172583,783048.00
07/22/2016 03:15,2,0,NO_COMMUNICATIONS,0,0,0,1469171703,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469172583,783049.00
07/22/2016 03:30,2,0.000,ALERT,213.74,300.87,59.996,1469172603,"201051344000645","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,491635.0,491635.0,92,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172609,783050.00
07/22/2016 03:30,2,0.000,ALERT,212.61,300.27,59.975,1469172603,"274151322000085","219011344069620",0.00,23.00,0,297.57,304.18,0.0,0.0,0.000,740381.7,740381.7,91,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172611,783051.00
07/22/2016 03:30,2,0.000,ALERT,213.96,300.57,59.996,1469172603,"201051344000633","219011344069620",0.00,22.30,0,297.26,302.37,0.0,0.0,0.000,482898.1,482898.1,92,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172612,783052.00
07/22/2016 03:30,2,0.000,ALERT,213.51,301.17,59.991,1469172603,"201051344000469","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,484929.3,484929.3,92,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172614,783053.00
