ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2016 03:30,2,0.000,ALERT,213.06,300.27,59.996,1469172603,"201051344000646","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,486667.5,486667.5,92,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172616,783054.00
07/22/2016 03:30,2,0.000,ALERT,212.38,299.37,59.996,1469172603,"274151322000052","219011344069620",0.00,23.00,0,297.57,303.88,0.0,0.0,0.000,757830.4,757830.4,91,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469172618,783055.00
07/22/2016 03:30,2,0.000,ALERT,213.51,300.57,59.986,1469172603,"201051344000585","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,495068.6,495068.6,91,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172619,783056.00
07/22/2016 03:30,2,0.000,ALERT,213.06,300.57,59.996,1469172603,"201051344001230","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,490077.3,490077.3,92,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172621,783057.00
07/22/2016 03:30,2,0.000,ALERT,213.96,301.17,59.991,1469172603,"201051344000582","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,483079.7,483079.7,92,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469172623,783058.00
07/22/2016 03:30,2,0.000,ALERT,212.61,299.37,59.991,1469172603,"274151322000094","219011344069620",0.00,22.50,0,297.26,303.28,0.0,0.0,0.000,618079.2,618079.2,90,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469172625,783059.00
07/22/2016 03:30,2,0.000,ALERT,213.29,301.47,60.039,1469172603,"201051344000579","219011344069620",0.00,22.50,0,299.67,303.58,0.0,0.0,0.000,498977.6,498977.6,92,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469172627,783060.00
07/22/2016 03:30,2,0.000,ALERT,213.29,301.17,59.991,1469172603,"201051344000890","219011344069620",0.00,22.30,0,298.77,302.98,0.0,0.0,0.000,493546.1,493546.1,91,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469172629,783061.00
07/22/2016 03:30,2,0.000,ALERT,213.51,300.87,59.986,1469172603,"201051344000438","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,495246.9,495246.9,91,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172630,783062.00
07/22/2016 03:30,2,0.000,ALERT,213.51,299.97,59.991,1469172603,"201051344000417","219011344069620",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,487061.7,487061.7,91,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172632,783063.00
07/22/2016 03:30,2,0.000,ALERT,212.61,300.27,60.018,1469172603,"274151322000083","219011344069620",0.00,22.80,0,298.17,303.88,0.0,0.0,0.000,751013.0,751013.0,91,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172634,783064.00
07/22/2016 03:30,2,0.000,ALERT,212.83,299.07,59.996,1469172603,"274151322000076","219011344069620",0.00,23.00,0,297.57,304.18,0.0,0.0,0.000,800623.6,800623.6,91,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469172636,783065.00
07/22/2016 03:30,2,0.000,ALERT,213.29,301.77,59.991,1469172603,"201051344000868","219011344069620",0.00,22.50,0,299.67,303.58,0.0,0.0,0.000,483856.9,483856.9,92,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172638,783066.00
07/22/2016 03:30,2,0.000,ALERT,212.38,300.87,59.975,1469172603,"274151322000095","219011344069620",0.00,22.50,0,298.77,304.78,0.0,0.0,0.000,792485.8,792485.8,91,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469172640,783067.00
07/22/2016 03:30,2,0.000,ALERT,213.29,301.17,59.991,1469172603,"201051344000988","219011344069620",0.00,22.50,0,296.66,302.98,0.0,0.0,0.000,480452.3,480452.3,92,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469172641,783068.00
07/22/2016 03:30,2,0.000,ALERT,213.29,299.97,59.991,1469172603,"201051344001025","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,494294.2,494294.2,91,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469172643,783069.00
07/22/2016 03:30,2,0.000,ALERT,213.51,301.17,59.965,1469172603,"201051344000458","219011344069620",0.00,23.00,0,299.37,303.88,0.0,0.0,0.000,491352.9,491352.9,93,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172645,783070.00
07/22/2016 03:30,2,0.000,ALERT,213.96,300.87,59.996,1469172603,"201051344000853","219011344069620",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,490425.2,490425.2,93,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469172647,783071.00
07/22/2016 03:30,2,0.000,ALERT,213.96,300.87,60.028,1469172603,"201051344000685","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,494561.9,494561.9,92,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469172648,783072.00
07/22/2016 03:30,2,0.000,ALERT,213.74,299.97,59.996,1469172603,"201051344000917","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,491443.4,491443.4,92,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469172650,783073.00
07/22/2016 03:30,2,0.000,ALERT,213.74,300.87,60.002,1469172603,"201051344001145","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,496649.8,496649.8,91,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172652,783074.00
07/22/2016 03:30,2,0.000,ALERT,213.74,299.67,59.991,1469172603,"201051344000651","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,489375.7,489375.7,91,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172654,783075.00
07/22/2016 03:30,2,0.000,ALERT,212.38,299.67,59.986,1469172603,"274151322000088","219011344069620",0.00,23.00,0,297.57,303.28,0.0,0.0,0.000,724363.8,724363.8,91,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172656,783076.00
07/22/2016 03:30,2,0.000,ALERT,213.29,299.07,60.023,1469172603,"274151322000068","219011344069620",0.00,23.30,0,297.26,302.68,0.0,0.0,0.000,618169.9,618169.9,90,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469172658,783077.00
07/22/2016 03:30,2,0.000,ALERT,213.29,300.27,59.949,1469172603,"201051344001135","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,485424.7,485424.7,91,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172659,783078.00
07/22/2016 03:30,2,0.000,ALERT,213.29,301.77,59.996,1469172603,"201051344000594","219011344069620",0.00,22.30,0,299.37,303.58,0.0,0.0,0.000,495577.9,495577.9,92,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172661,783079.00
07/22/2016 03:30,2,0.000,ALERT,212.61,300.27,59.996,1469172603,"274151322000054","219011344069620",0.00,23.30,0,297.87,303.88,0.0,0.0,0.000,739559.7,739559.7,91,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172663,783080.00
07/22/2016 03:30,2,0.000,ALERT,213.74,300.87,59.996,1469172603,"201051344000867","219011344069620",0.00,23.00,0,299.07,303.28,0.0,0.0,0.000,482935.1,482935.1,92,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172665,783081.00
07/22/2016 03:30,2,0.000,ALERT,213.51,300.57,59.991,1469172603,"201051344001093","219011344069620",0.00,22.80,0,298.47,301.77,0.0,0.0,0.000,490863.6,490863.6,93,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172667,783082.00
07/22/2016 03:30,2,0.000,ALERT,213.74,300.57,59.944,1469172603,"201051344000648","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,489443.6,489443.6,92,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172669,783083.00
07/22/2016 03:30,2,0.000,ALERT,213.51,301.47,59.996,1469172603,"201051344000569","219011344069620",0.00,22.80,0,299.97,303.88,0.0,0.0,0.000,499761.3,499761.3,92,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172670,783084.00
07/22/2016 03:30,2,0.000,ALERT,213.51,301.17,60.002,1469172603,"201051344000983","219011344069620",0.00,22.80,0,299.67,303.58,0.0,0.0,0.000,491641.1,491641.1,92,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469172672,783085.00
07/22/2016 03:30,2,0.000,ALERT,213.51,300.87,59.991,1469172603,"201051344001158","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,484742.0,484742.0,93,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172674,783086.00
07/22/2016 03:30,2,0.000,ALERT,213.96,301.47,60.039,1469172603,"201051344000576","219011344069620",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,492054.2,492054.2,92,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172676,783087.00
07/22/2016 03:30,2,0.000,ALERT,212.83,299.37,59.981,1469172603,"274151322000087","219011344069620",0.00,23.50,0,297.57,302.98,0.0,0.0,0.000,712500.2,712500.2,92,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469172678,783088.00
07/22/2016 03:30,2,0,NO_COMMUNICATIONS,0,0,0,1469172603,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469173483,783089.00
07/22/2016 03:30,2,0,NO_COMMUNICATIONS,0,0,0,1469172603,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469173483,783090.00
07/22/2016 03:30,2,0,NO_COMMUNICATIONS,0,0,0,1469172603,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469173483,783091.00
07/22/2016 03:45,2,0.000,ALERT,213.74,300.57,59.949,1469173504,"201051344000645","219011344069620",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,491635.0,491635.0,94,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173509,783092.00
07/22/2016 03:45,2,0.000,ALERT,212.38,298.77,59.912,1469173504,"274151322000085","219011344069620",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,740381.7,740381.7,93,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173511,783093.00
07/22/2016 03:45,2,0.000,ALERT,213.74,300.57,59.954,1469173504,"201051344000633","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,482898.1,482898.1,94,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173513,783094.00
07/22/2016 03:45,2,0.000,ALERT,213.29,300.57,59.954,1469173504,"201051344000469","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,484929.3,484929.3,94,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173515,783095.00
07/22/2016 03:45,2,0.000,ALERT,212.61,299.37,59.928,1469173504,"201051344000646","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,486667.5,486667.5,94,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173517,783096.00
07/22/2016 03:45,2,0.000,ALERT,211.93,299.37,59.949,1469173504,"274151322000052","219011344069620",0.00,22.80,0,296.66,302.07,0.0,0.0,0.000,757830.4,757830.4,93,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173518,783097.00
07/22/2016 03:45,2,0.000,ALERT,212.83,299.67,59.949,1469173504,"201051344000585","219011344069620",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,495068.6,495068.6,93,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173520,783098.00
07/22/2016 03:45,2,0.000,ALERT,212.61,299.97,59.959,1469173504,"201051344001230","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,490077.3,490077.3,94,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173522,783099.00
07/22/2016 03:45,2,0.000,ALERT,213.29,300.27,59.928,1469173504,"201051344000582","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,483079.7,483079.7,94,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173524,783100.00
07/22/2016 03:45,2,0.000,ALERT,212.38,298.47,59.981,1469173504,"274151322000094","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,618079.2,618079.2,92,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173526,783101.00
07/22/2016 03:45,2,0.000,ALERT,212.83,299.97,59.959,1469173504,"201051344000890","219011344069620",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,493546.1,493546.1,93,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173529,783102.00
07/22/2016 03:45,2,0.000,ALERT,213.06,299.37,59.922,1469173504,"201051344000438","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,495246.9,495246.9,93,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173531,783103.00
07/22/2016 03:45,2,0.000,ALERT,213.06,298.77,59.959,1469173504,"201051344000417","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,487061.7,487061.7,93,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173533,783104.00
07/22/2016 03:45,2,0.000,ALERT,212.38,299.37,59.959,1469173504,"274151322000083","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,751013.0,751013.0,93,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173534,783105.00
07/22/2016 03:45,2,0.000,ALERT,212.83,298.47,59.954,1469173504,"274151322000076","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,800623.6,800623.6,93,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173536,783106.00
07/22/2016 03:45,2,0.000,ALERT,213.29,301.17,59.959,1469173504,"201051344000868","219011344069620",0.00,22.30,0,299.97,303.28,0.0,0.0,0.000,483856.9,483856.9,94,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469173538,783107.00
07/22/2016 03:45,2,0.000,ALERT,212.38,299.97,59.949,1469173504,"274151322000095","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,792485.8,792485.8,93,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173540,783108.00
07/22/2016 03:45,2,0.000,ALERT,213.06,300.27,59.949,1469173504,"201051344000988","219011344069620",0.00,22.50,0,296.96,302.37,0.0,0.0,0.000,480452.3,480452.3,94,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173542,783109.00
07/22/2016 03:45,2,0.000,ALERT,212.61,298.77,59.954,1469173504,"201051344001025","219011344069620",0.00,21.50,0,297.57,302.68,0.0,0.0,0.000,494294.2,494294.2,93,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173543,783110.00
07/22/2016 03:45,2,0.000,ALERT,213.29,300.57,59.959,1469173504,"201051344000458","219011344069620",0.00,22.80,0,299.37,303.88,0.0,0.0,0.000,491352.9,491352.9,95,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469173545,783111.00
07/22/2016 03:45,2,0.000,ALERT,213.74,300.57,59.954,1469173504,"201051344000853","219011344069620",0.00,22.30,0,299.07,302.98,0.0,0.0,0.000,490425.2,490425.2,95,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173547,783112.00
07/22/2016 03:45,2,0.000,ALERT,213.06,299.37,59.954,1469173504,"201051344000685","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,494561.9,494561.9,94,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173549,783113.00
07/22/2016 03:45,2,0.000,ALERT,212.83,299.07,59.954,1469173504,"201051344000917","219011344069620",0.00,22.80,0,296.66,301.47,0.0,0.0,0.000,491443.4,491443.4,94,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469173550,783114.00
07/22/2016 03:45,2,0.000,ALERT,212.83,299.37,59.959,1469173504,"201051344001145","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,496649.8,496649.8,93,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173552,783115.00
07/22/2016 03:45,2,0.000,ALERT,212.83,298.47,59.986,1469173504,"201051344000651","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,489375.7,489375.7,93,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173554,783116.00
07/22/2016 03:45,2,0.000,ALERT,211.93,299.07,59.949,1469173504,"274151322000088","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,724363.8,724363.8,93,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173556,783117.00
07/22/2016 03:45,2,0.000,ALERT,212.61,298.17,59.949,1469173504,"274151322000068","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,618169.9,618169.9,92,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469173558,783118.00
07/22/2016 03:45,2,0.000,ALERT,212.38,299.37,59.949,1469173504,"201051344001135","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,485424.7,485424.7,93,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469173560,783119.00
07/22/2016 03:45,2,0.000,ALERT,213.06,301.17,59.944,1469173504,"201051344000594","219011344069620",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,495577.9,495577.9,94,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173561,783120.00
07/22/2016 03:45,2,0.000,ALERT,212.16,299.37,59.949,1469173504,"274151322000054","219011344069620",0.00,23.30,0,296.96,301.77,0.0,0.0,0.000,739559.7,739559.7,93,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173563,783121.00
07/22/2016 03:45,2,0.000,ALERT,213.51,300.27,59.949,1469173504,"201051344000867","219011344069620",0.00,22.50,0,298.77,302.98,0.0,0.0,0.000,482935.1,482935.1,94,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173565,783122.00
07/22/2016 03:45,2,0.000,ALERT,212.83,299.07,59.959,1469173504,"201051344001093","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,490863.6,490863.6,95,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469173567,783123.00
07/22/2016 03:45,2,0.000,ALERT,213.29,299.97,59.954,1469173504,"201051344000648","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,489443.6,489443.6,94,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173569,783124.00
07/22/2016 03:45,2,0.000,ALERT,213.29,301.17,59.949,1469173504,"201051344000569","219011344069620",0.00,22.50,0,299.97,303.28,0.0,0.0,0.000,499761.3,499761.3,94,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469173570,783125.00
07/22/2016 03:45,2,0.000,ALERT,213.29,301.17,59.949,1469173504,"201051344000983","219011344069620",0.00,22.50,0,299.67,302.98,0.0,0.0,0.000,491641.1,491641.1,94,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173572,783126.00
07/22/2016 03:45,2,0.000,ALERT,213.29,300.57,59.954,1469173504,"201051344001158","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,484742.0,484742.0,95,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173574,783127.00
07/22/2016 03:45,2,0.000,ALERT,213.74,301.17,59.991,1469173504,"201051344000576","219011344069620",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,492054.2,492054.2,94,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173576,783128.00
07/22/2016 03:45,2,0.000,ALERT,212.38,298.17,59.954,1469173504,"274151322000087","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,712500.2,712500.2,94,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469173577,783129.00
07/22/2016 03:45,2,0.000,ALERT,213.06,300.87,59.938,1469173504,"201051344000579","219011344069620",0.00,22.30,0,299.37,303.28,0.0,0.0,0.000,498977.6,498977.6,94,0,0,0,L,1122011218,2,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469173583,783130.00
07/22/2016 03:45,2,0,NO_COMMUNICATIONS,0,0,0,1469173504,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469174384,783131.00
07/22/2016 03:45,2,0,NO_COMMUNICATIONS,0,0,0,1469173504,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469174384,783132.00
07/22/2016 03:45,2,0,NO_COMMUNICATIONS,0,0,0,1469173504,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469174384,783133.00
07/22/2016 04:00,2,0.000,ALERT,212.38,298.77,59.938,1469174403,"201051344000645","219011344069620",0.00,22.30,0,273.82,302.98,0.0,0.0,0.000,491635.0,491635.0,96,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469174409,783134.00
07/22/2016 04:00,2,0.000,ALERT,211.70,297.87,59.959,1469174403,"274151322000085","219011344069620",0.00,22.80,0,278.63,302.37,0.0,0.0,0.000,740381.7,740381.7,95,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174410,783135.00
07/22/2016 04:00,2,0.000,ALERT,212.61,298.47,59.954,1469174403,"201051344000633","219011344069620",0.00,21.50,0,272.92,302.68,0.0,0.0,0.000,482898.1,482898.1,96,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174412,783136.00
07/22/2016 04:00,2,0.000,ALERT,212.16,298.77,59.938,1469174403,"201051344000469","219011344069620",0.00,21.50,0,274.12,302.68,0.0,0.0,0.000,484929.3,484929.3,96,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174414,783137.00
07/22/2016 04:00,2,0.000,ALERT,211.25,298.17,59.970,1469174403,"201051344000646","219011344069620",0.00,21.50,0,275.92,301.47,0.0,0.0,0.000,486667.5,486667.5,96,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469174416,783138.00
07/22/2016 04:00,2,0.000,ALERT,211.25,297.57,59.944,1469174403,"274151322000052","219011344069620",0.00,22.50,0,278.93,302.37,0.0,0.0,0.000,757830.4,757830.4,95,0,0,0,L,1151911521,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174418,783139.00
07/22/2016 04:00,2,0.000,ALERT,211.48,298.47,59.907,1469174403,"201051344000585","219011344069620",0.00,22.00,0,276.22,302.07,0.0,0.0,0.000,495068.6,495068.6,95,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174420,783140.00
07/22/2016 04:00,2,0.000,ALERT,211.48,298.47,59.944,1469174403,"201051344001230","219011344069620",0.00,21.50,0,276.83,302.07,0.0,0.0,0.000,490077.3,490077.3,96,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469174421,783141.00
07/22/2016 04:00,2,0.000,ALERT,211.93,299.07,59.944,1469174403,"201051344000582","219011344069620",0.00,21.80,0,277.43,302.37,0.0,0.0,0.000,483079.7,483079.7,96,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174423,783142.00
07/22/2016 04:00,2,0.000,ALERT,211.70,297.57,59.938,1469174403,"274151322000094","219011344069620",0.00,22.30,0,278.33,301.77,0.0,0.0,0.000,618079.2,618079.2,94,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174425,783143.00
07/22/2016 04:00,2,0.000,ALERT,211.93,299.37,59.933,1469174403,"201051344000579","219011344069620",0.00,22.00,0,275.02,303.58,0.0,0.0,0.000,498977.6,498977.6,96,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469174427,783144.00
07/22/2016 04:00,2,0.000,ALERT,211.25,298.47,59.896,1469174403,"201051344000890","219011344069620",0.00,21.80,0,277.43,302.98,0.0,0.0,0.000,493546.1,493546.1,95,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174429,783145.00
07/22/2016 04:00,2,0.000,ALERT,211.48,298.17,59.928,1469174403,"201051344000438","219011344069620",0.00,21.50,0,277.13,302.07,0.0,0.0,0.000,495246.9,495246.9,95,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174430,783146.00
07/22/2016 04:00,2,0.000,ALERT,211.70,297.57,59.938,1469174403,"201051344000417","219011344069620",0.00,21.80,0,276.53,301.17,0.0,0.0,0.000,487061.7,487061.7,95,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469174432,783147.00
07/22/2016 04:00,2,0.000,ALERT,211.48,298.17,59.933,1469174403,"274151322000083","219011344069620",0.00,22.50,0,278.93,302.37,0.0,0.0,0.000,751013.0,751013.0,95,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469174434,783148.00
07/22/2016 04:00,2,0.000,ALERT,211.93,297.87,59.933,1469174403,"274151322000076","219011344069620",0.00,22.50,0,278.63,302.37,0.0,0.0,0.000,800623.6,800623.6,95,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469174436,783149.00
07/22/2016 04:00,2,0.000,ALERT,211.93,299.67,59.938,1469174403,"201051344000868","219011344069620",0.00,22.00,0,275.32,303.58,0.0,0.0,0.000,483856.9,483856.9,96,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174438,783150.00
07/22/2016 04:00,2,0.000,ALERT,211.48,299.07,59.933,1469174403,"274151322000095","219011344069620",0.00,22.00,0,279.53,302.98,0.0,0.0,0.000,792485.8,792485.8,95,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174440,783151.00
07/22/2016 04:00,2,0.000,ALERT,211.93,299.07,59.891,1469174403,"201051344000988","219011344069620",0.00,22.00,0,273.82,302.98,0.0,0.0,0.000,480452.3,480452.3,96,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469174441,783152.00
07/22/2016 04:00,2,0.000,ALERT,211.25,297.87,59.928,1469174403,"201051344001025","219011344069620",0.00,21.50,0,276.53,302.37,0.0,0.0,0.000,494294.2,494294.2,95,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174443,783153.00
07/22/2016 04:00,2,0.000,ALERT,211.93,299.07,59.944,1469174403,"201051344000458","219011344069620",0.00,22.50,0,274.72,303.88,0.0,0.0,0.000,491352.9,491352.9,97,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174445,783154.00
07/22/2016 04:00,2,0.000,ALERT,212.61,299.07,59.938,1469174403,"201051344000853","219011344069620",0.00,22.00,0,273.82,303.28,0.0,0.0,0.000,490425.2,490425.2,97,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469174447,783155.00
07/22/2016 04:00,2,0.000,ALERT,211.93,298.47,59.933,1469174403,"201051344000685","219011344069620",0.00,22.00,0,276.83,301.77,0.0,0.0,0.000,494561.9,494561.9,96,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469174449,783156.00
07/22/2016 04:00,2,0.000,ALERT,211.48,297.87,59.933,1469174403,"201051344000917","219011344069620",0.00,22.50,0,275.62,301.47,0.0,0.0,0.000,491443.4,491443.4,96,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174450,783157.00
07/22/2016 04:00,2,0.000,ALERT,211.70,298.17,59.933,1469174403,"201051344001145","219011344069620",0.00,21.50,0,277.43,302.68,0.0,0.0,0.000,496649.8,496649.8,95,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174452,783158.00
07/22/2016 04:00,2,0.000,ALERT,211.70,297.57,59.933,1469174403,"201051344000651","219011344069620",0.00,21.30,0,276.22,301.47,0.0,0.0,0.000,489375.7,489375.7,95,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174454,783159.00
07/22/2016 04:00,2,0.000,ALERT,211.03,297.87,59.933,1469174403,"274151322000088","219011344069620",0.00,22.50,0,278.93,302.07,0.0,0.0,0.000,724363.8,724363.8,95,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174456,783160.00
07/22/2016 04:00,2,0.000,ALERT,211.93,296.96,59.928,1469174403,"274151322000068","219011344069620",0.00,23.00,0,277.43,301.17,0.0,0.0,0.000,618169.9,618169.9,94,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174458,783161.00
07/22/2016 04:00,2,0.000,ALERT,211.25,298.17,59.938,1469174403,"201051344001135","219011344069620",0.00,21.80,0,276.83,302.37,0.0,0.0,0.000,485424.7,485424.7,95,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174459,783162.00
07/22/2016 04:00,2,0.000,ALERT,211.93,299.67,59.954,1469174403,"201051344000594","219011344069620",0.00,21.80,0,275.02,303.58,0.0,0.0,0.000,495577.9,495577.9,96,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174461,783163.00
07/22/2016 04:00,2,0.000,ALERT,211.48,298.47,59.938,1469174403,"274151322000054","219011344069620",0.00,23.00,0,278.93,302.68,0.0,0.0,0.000,739559.7,739559.7,95,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174463,783164.00
07/22/2016 04:00,2,0.000,ALERT,212.38,298.77,59.938,1469174403,"201051344000867","219011344069620",0.00,22.30,0,274.42,303.28,0.0,0.0,0.000,482935.1,482935.1,96,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174465,783165.00
07/22/2016 04:00,2,0.000,ALERT,212.38,298.17,59.938,1469174403,"201051344000648","219011344069620",0.00,21.50,0,273.82,303.28,0.0,0.0,0.000,489443.6,489443.6,96,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174468,783166.00
07/22/2016 04:00,2,0.000,ALERT,212.16,299.67,59.944,1469174403,"201051344000569","219011344069620",0.00,22.30,0,275.02,303.88,0.0,0.0,0.000,499761.3,499761.3,96,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174470,783167.00
07/22/2016 04:00,2,0.000,ALERT,212.16,299.07,59.938,1469174403,"201051344000983","219011344069620",0.00,22.30,0,275.02,303.58,0.0,0.0,0.000,491641.1,491641.1,96,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174471,783168.00
07/22/2016 04:00,2,0.000,ALERT,211.93,298.47,59.944,1469174403,"201051344001158","219011344069620",0.00,21.50,0,273.82,302.68,0.0,0.0,0.000,484742.0,484742.0,97,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174473,783169.00
07/22/2016 04:00,2,0.000,ALERT,212.38,299.37,59.944,1469174403,"201051344000576","219011344069620",0.00,21.80,0,274.42,303.28,0.0,0.0,0.000,492054.2,492054.2,96,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174475,783170.00
07/22/2016 04:00,2,0.000,ALERT,211.48,297.26,59.933,1469174403,"274151322000087","219011344069620",0.00,23.00,0,278.33,301.77,0.0,0.0,0.000,712500.2,712500.2,96,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174477,783171.00
07/22/2016 04:00,2,0.000,ALERT,211.48,297.87,59.944,1469174403,"201051344001093","219011344069620",0.00,22.30,0,276.53,301.77,0.0,0.0,0.000,490863.6,490863.6,97,0,0,0,L,1122011218,2,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469174482,783172.00
07/22/2016 04:00,2,0,NO_COMMUNICATIONS,0,0,0,1469174403,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469175283,783173.00
07/22/2016 04:00,2,0,NO_COMMUNICATIONS,0,0,0,1469174403,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469175283,783174.00
07/22/2016 04:00,2,0,NO_COMMUNICATIONS,0,0,0,1469174403,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469175283,783175.00
07/22/2016 04:15,2,0.000,ALERT,212.38,298.47,59.928,1469175303,"201051344000645","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,491635.0,491635.0,98,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175309,783176.00
07/22/2016 04:15,2,0.000,ALERT,211.25,297.87,59.959,1469175303,"274151322000085","219011344069620",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,740381.7,740381.7,97,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175310,783177.00
07/22/2016 04:15,2,0.000,ALERT,212.38,298.47,59.965,1469175303,"201051344000633","219011344069620",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,482898.1,482898.1,98,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175312,783178.00
07/22/2016 04:15,2,0.000,ALERT,211.93,298.47,59.996,1469175303,"201051344000469","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,484929.3,484929.3,98,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175314,783179.00
07/22/2016 04:15,2,0.000,ALERT,210.80,297.26,59.975,1469175303,"201051344000646","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,486667.5,486667.5,98,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469175316,783180.00
07/22/2016 04:15,2,0.000,ALERT,211.03,298.47,59.959,1469175303,"274151322000052","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,757830.4,757830.4,97,0,0,0,L,1151911521,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469175318,783181.00
07/22/2016 04:15,2,0.000,ALERT,211.25,297.87,59.965,1469175303,"201051344000585","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,495068.6,495068.6,97,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175319,783182.00
07/22/2016 04:15,2,0.000,ALERT,211.03,297.87,59.959,1469175303,"201051344001230","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,490077.3,490077.3,98,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175321,783183.00
07/22/2016 04:15,2,0.000,ALERT,211.48,298.17,59.944,1469175303,"201051344000582","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,483079.7,483079.7,98,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175323,783184.00
07/22/2016 04:15,2,0.000,ALERT,211.48,296.96,59.954,1469175303,"274151322000094","219011344069620",0.00,22.00,0,295.46,299.07,0.0,0.0,0.000,618079.2,618079.2,96,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175325,783185.00
07/22/2016 04:15,2,0.000,ALERT,211.93,299.37,59.959,1469175303,"201051344000579","219011344069620",0.00,21.80,0,297.57,300.87,0.0,0.0,0.000,498977.6,498977.6,98,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175327,783186.00
07/22/2016 04:15,2,0.000,ALERT,211.25,298.17,59.970,1469175303,"201051344000890","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,493546.1,493546.1,97,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175329,783187.00
07/22/2016 04:15,2,0.000,ALERT,211.48,297.87,59.991,1469175303,"201051344000438","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,495246.9,495246.9,97,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469175331,783188.00
07/22/2016 04:15,2,0.000,ALERT,211.48,297.26,59.965,1469175303,"201051344000417","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,487061.7,487061.7,97,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175332,783189.00
07/22/2016 04:15,2,0.000,ALERT,211.25,298.47,59.965,1469175303,"274151322000083","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,751013.0,751013.0,97,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469175334,783190.00
07/22/2016 04:15,2,0.000,ALERT,211.70,296.96,59.959,1469175303,"274151322000076","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,800623.6,800623.6,97,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175336,783191.00
07/22/2016 04:15,2,0.000,ALERT,211.93,299.37,59.949,1469175303,"201051344000868","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,483856.9,483856.9,98,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175338,783192.00
07/22/2016 04:15,2,0.000,ALERT,211.25,298.77,59.959,1469175303,"274151322000095","219011344069620",0.00,21.80,0,297.26,300.57,0.0,0.0,0.000,792485.8,792485.8,97,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175340,783193.00
07/22/2016 04:15,2,0.000,ALERT,211.70,298.77,59.965,1469175303,"201051344000988","219011344069620",0.00,21.80,0,294.56,300.57,0.0,0.0,0.000,480452.3,480452.3,98,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175342,783194.00
07/22/2016 04:15,2,0.000,ALERT,211.25,297.26,59.965,1469175303,"201051344001025","219011344069620",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,494294.2,494294.2,97,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469175343,783195.00
07/22/2016 04:15,2,0.000,ALERT,211.93,299.07,59.986,1469175303,"201051344000458","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,491352.9,491352.9,99,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469175345,783196.00
07/22/2016 04:15,2,0.000,ALERT,212.38,298.47,59.965,1469175303,"201051344000853","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,490425.2,490425.2,99,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175347,783197.00
07/22/2016 04:15,2,0.000,ALERT,211.70,297.87,59.970,1469175303,"201051344000685","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,494561.9,494561.9,98,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175349,783198.00
07/22/2016 04:15,2,0.000,ALERT,211.48,297.26,59.959,1469175303,"201051344000917","219011344069620",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,491443.4,491443.4,98,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175350,783199.00
07/22/2016 04:15,2,0.000,ALERT,211.48,298.17,59.965,1469175303,"201051344001145","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,496649.8,496649.8,97,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175352,783200.00
07/22/2016 04:15,2,0.000,ALERT,211.48,296.96,59.970,1469175303,"201051344000651","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,489375.7,489375.7,97,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175354,783201.00
