ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2016 04:15,2,0.000,ALERT,211.03,297.57,59.954,1469175303,"274151322000088","219011344069620",0.00,22.50,0,296.06,299.37,0.0,0.0,0.000,724363.8,724363.8,97,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175356,783202.00
07/22/2016 04:15,2,0.000,ALERT,211.70,297.26,59.965,1469175303,"274151322000068","219011344069620",0.00,22.80,0,295.46,298.47,0.0,0.0,0.000,618169.9,618169.9,96,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175358,783203.00
07/22/2016 04:15,2,0.000,ALERT,211.03,297.57,60.002,1469175303,"201051344001135","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,485424.7,485424.7,97,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175360,783204.00
07/22/2016 04:15,2,0.000,ALERT,211.93,299.37,59.965,1469175303,"201051344000594","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,495577.9,495577.9,98,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469175361,783205.00
07/22/2016 04:15,2,0.000,ALERT,211.03,298.47,59.959,1469175303,"274151322000054","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,739559.7,739559.7,97,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175363,783206.00
07/22/2016 04:15,2,0.000,ALERT,212.38,298.77,59.949,1469175303,"201051344000867","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,482935.1,482935.1,98,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175365,783207.00
07/22/2016 04:15,2,0.000,ALERT,211.25,297.87,59.965,1469175303,"201051344001093","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,490863.6,490863.6,99,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175367,783208.00
07/22/2016 04:15,2,0.000,ALERT,212.16,298.17,59.965,1469175303,"201051344000648","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,489443.6,489443.6,98,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175369,783209.00
07/22/2016 04:15,2,0.000,ALERT,212.16,299.37,59.944,1469175303,"201051344000569","219011344069620",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,499761.3,499761.3,98,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175370,783210.00
07/22/2016 04:15,2,0.000,ALERT,211.93,298.77,59.949,1469175303,"201051344000983","219011344069620",0.00,22.00,0,297.57,300.87,0.0,0.0,0.000,491641.1,491641.1,98,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175372,783211.00
07/22/2016 04:15,2,0.000,ALERT,211.93,298.47,59.954,1469175303,"201051344001158","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,484742.0,484742.0,99,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175374,783212.00
07/22/2016 04:15,2,0.000,ALERT,212.38,299.37,59.959,1469175303,"201051344000576","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,492054.2,492054.2,98,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175376,783213.00
07/22/2016 04:15,2,0.000,ALERT,211.25,297.57,59.907,1469175303,"274151322000087","219011344069620",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,712500.2,712500.2,98,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469175377,783214.00
07/22/2016 04:15,2,0,NO_COMMUNICATIONS,0,0,0,1469175303,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469176183,783215.00
07/22/2016 04:15,2,0,NO_COMMUNICATIONS,0,0,0,1469175303,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469176183,783216.00
07/22/2016 04:15,2,0,NO_COMMUNICATIONS,0,0,0,1469175303,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469176183,783217.00
07/22/2016 04:30,2,0.000,ALERT,212.38,298.77,59.933,1469176204,"201051344000645","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,491635.0,491635.0,100,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469176210,783218.00
07/22/2016 04:30,2,0.000,ALERT,211.03,297.57,59.959,1469176204,"274151322000085","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,740381.7,740381.7,99,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469176211,783219.00
07/22/2016 04:30,2,0.000,ALERT,212.38,298.47,59.965,1469176204,"201051344000633","219011344069620",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,482898.1,482898.1,100,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176213,783220.00
07/22/2016 04:30,2,0.000,ALERT,211.93,298.77,59.954,1469176204,"201051344000469","219011344069620",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,484929.3,484929.3,100,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176215,783221.00
07/22/2016 04:30,2,0.000,ALERT,211.03,296.96,59.954,1469176204,"201051344000646","219011344069620",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,486667.5,486667.5,100,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469176217,783222.00
07/22/2016 04:30,2,0.000,ALERT,211.03,297.26,59.949,1469176204,"274151322000052","219011344069620",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,757830.4,757830.4,99,0,0,0,L,1151911521,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469176219,783223.00
07/22/2016 04:30,2,0.000,ALERT,211.48,297.57,59.981,1469176204,"201051344000585","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,495068.6,495068.6,99,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469176220,783224.00
07/22/2016 04:30,2,0.000,ALERT,211.25,297.87,59.954,1469176204,"201051344001230","219011344069620",0.00,21.30,0,296.06,299.37,0.0,0.0,0.000,490077.3,490077.3,100,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176222,783225.00
07/22/2016 04:30,2,0.000,ALERT,211.70,298.17,59.949,1469176204,"201051344000582","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,483079.7,483079.7,100,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176224,783226.00
07/22/2016 04:30,2,0.000,ALERT,211.25,296.96,59.975,1469176204,"274151322000094","219011344069620",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,618079.2,618079.2,98,0,0,0,L,1151911521,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176226,783227.00
07/22/2016 04:30,2,0.000,ALERT,211.70,299.37,59.954,1469176204,"201051344000579","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,498977.6,498977.6,100,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176228,783228.00
07/22/2016 04:30,2,0.000,ALERT,211.25,297.87,59.954,1469176204,"201051344000890","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,493546.1,493546.1,99,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469176229,783229.00
07/22/2016 04:30,2,0.000,ALERT,211.48,297.26,59.959,1469176204,"201051344000438","219011344069620",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,495246.9,495246.9,99,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176231,783230.00
07/22/2016 04:30,2,0.000,ALERT,211.48,296.66,59.954,1469176204,"201051344000417","219011344069620",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,487061.7,487061.7,99,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469176233,783231.00
07/22/2016 04:30,2,0.000,ALERT,211.03,297.87,59.949,1469176204,"274151322000083","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,751013.0,751013.0,99,0,0,0,L,1151911521,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176235,783232.00
07/22/2016 04:30,2,0.000,ALERT,211.70,296.96,59.944,1469176204,"274151322000076","219011344069620",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,800623.6,800623.6,99,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176237,783233.00
07/22/2016 04:30,2,0.000,ALERT,211.70,299.37,59.949,1469176204,"201051344000868","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,483856.9,483856.9,100,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176238,783234.00
07/22/2016 04:30,2,0.000,ALERT,211.03,298.17,59.954,1469176204,"274151322000095","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,792485.8,792485.8,99,0,0,0,L,1151911521,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176240,783235.00
07/22/2016 04:30,2,0.000,ALERT,211.70,298.47,59.949,1469176204,"201051344000988","219011344069620",0.00,21.50,0,294.26,300.27,0.0,0.0,0.000,480452.3,480452.3,100,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176242,783236.00
07/22/2016 04:30,2,0.000,ALERT,211.25,296.66,59.949,1469176204,"201051344001025","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,494294.2,494294.2,99,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176244,783237.00
07/22/2016 04:30,2,0.000,ALERT,211.93,299.07,59.949,1469176204,"201051344000458","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,491352.9,491352.9,101,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176246,783238.00
07/22/2016 04:30,2,0.000,ALERT,212.38,298.77,59.944,1469176204,"201051344000853","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,490425.2,490425.2,101,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176247,783239.00
07/22/2016 04:30,2,0.000,ALERT,211.70,297.57,59.949,1469176204,"201051344000685","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,494561.9,494561.9,100,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176249,783240.00
07/22/2016 04:30,2,0.000,ALERT,211.48,296.96,59.944,1469176204,"201051344000917","219011344069620",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,491443.4,491443.4,100,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469176251,783241.00
07/22/2016 04:30,2,0.000,ALERT,211.70,297.57,59.954,1469176204,"201051344001145","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,496649.8,496649.8,99,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176253,783242.00
07/22/2016 04:30,2,0.000,ALERT,211.70,296.96,59.959,1469176204,"201051344000651","219011344069620",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,489375.7,489375.7,99,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176255,783243.00
07/22/2016 04:30,2,0.000,ALERT,210.57,297.57,59.970,1469176204,"274151322000088","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,724363.8,724363.8,99,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469176256,783244.00
07/22/2016 04:30,2,0.000,ALERT,211.70,296.96,59.938,1469176204,"274151322000068","219011344069620",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,618169.9,618169.9,98,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176258,783245.00
07/22/2016 04:30,2,0.000,ALERT,211.25,297.57,59.965,1469176204,"201051344001135","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,485424.7,485424.7,99,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176260,783246.00
07/22/2016 04:30,2,0.000,ALERT,211.48,299.67,59.954,1469176204,"201051344000594","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,495577.9,495577.9,100,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176262,783247.00
07/22/2016 04:30,2,0.000,ALERT,211.03,297.57,59.912,1469176204,"274151322000054","219011344069620",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,739559.7,739559.7,99,0,0,0,L,1151911521,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176264,783248.00
07/22/2016 04:30,2,0.000,ALERT,212.16,298.77,59.954,1469176204,"201051344000867","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,482935.1,482935.1,100,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469176266,783249.00
07/22/2016 04:30,2,0.000,ALERT,211.48,297.26,59.970,1469176204,"201051344001093","219011344069620",0.00,21.80,0,295.76,299.07,0.0,0.0,0.000,490863.6,490863.6,101,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176267,783250.00
07/22/2016 04:30,2,0.000,ALERT,212.16,298.47,59.954,1469176204,"201051344000648","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,489443.6,489443.6,100,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176269,783251.00
07/22/2016 04:30,2,0.000,ALERT,211.93,299.37,59.975,1469176204,"201051344000569","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,499761.3,499761.3,100,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176271,783252.00
07/22/2016 04:30,2,0.000,ALERT,211.70,299.07,59.959,1469176204,"201051344000983","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,491641.1,491641.1,100,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176273,783253.00
07/22/2016 04:30,2,0.000,ALERT,211.93,298.47,59.959,1469176204,"201051344001158","219011344069620",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,484742.0,484742.0,101,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176275,783254.00
07/22/2016 04:30,2,0.000,ALERT,212.38,299.37,59.944,1469176204,"201051344000576","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,492054.2,492054.2,100,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469176276,783255.00
07/22/2016 04:30,2,0.000,ALERT,211.25,297.57,59.944,1469176204,"274151322000087","219011344069620",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,712500.2,712500.2,100,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469176278,783256.00
07/22/2016 04:30,2,0,NO_COMMUNICATIONS,0,0,0,1469176204,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469177084,783257.00
07/22/2016 04:30,2,0,NO_COMMUNICATIONS,0,0,0,1469176204,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469177084,783258.00
07/22/2016 04:30,2,0,NO_COMMUNICATIONS,0,0,0,1469176204,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469177084,783259.00
07/22/2016 04:45,2,0.000,ALERT,212.16,298.77,59.949,1469177103,"201051344000645","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,491635.0,491635.0,102,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177109,783260.00
07/22/2016 04:45,2,0.000,ALERT,211.25,297.57,59.949,1469177103,"274151322000085","219011344069620",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,740381.7,740381.7,101,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177111,783261.00
07/22/2016 04:45,2,0.000,ALERT,212.16,298.47,59.959,1469177103,"201051344000633","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,482898.1,482898.1,102,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469177113,783262.00
07/22/2016 04:45,2,0.000,ALERT,211.70,298.77,59.944,1469177103,"201051344000469","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,484929.3,484929.3,102,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177114,783263.00
07/22/2016 04:45,2,0.000,ALERT,211.03,297.57,59.959,1469177103,"201051344000646","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,486667.5,486667.5,102,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177116,783264.00
07/22/2016 04:45,2,0.000,ALERT,211.03,298.17,59.933,1469177103,"274151322000052","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,757830.4,757830.4,101,0,0,0,L,1151911521,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177118,783265.00
07/22/2016 04:45,2,0.000,ALERT,211.48,297.87,59.954,1469177103,"201051344000585","219011344069620",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,495068.6,495068.6,101,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177120,783266.00
07/22/2016 04:45,2,0.000,ALERT,211.25,298.17,59.922,1469177103,"201051344001230","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,490077.3,490077.3,102,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177122,783267.00
07/22/2016 04:45,2,0.000,ALERT,211.93,298.47,59.954,1469177103,"201051344000582","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,483079.7,483079.7,102,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177124,783268.00
07/22/2016 04:45,2,0.000,ALERT,211.03,297.26,59.949,1469177103,"274151322000094","219011344069620",0.00,21.80,0,295.46,298.77,0.0,0.0,0.000,618079.2,618079.2,100,0,0,0,L,1151911521,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177126,783269.00
07/22/2016 04:45,2,0.000,ALERT,211.70,299.67,59.959,1469177103,"201051344000579","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,498977.6,498977.6,102,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469177127,783270.00
07/22/2016 04:45,2,0.000,ALERT,211.25,298.47,59.954,1469177103,"201051344000890","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,493546.1,493546.1,101,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177129,783271.00
07/22/2016 04:45,2,0.000,ALERT,211.48,297.87,59.965,1469177103,"201051344000438","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,495246.9,495246.9,101,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177131,783272.00
07/22/2016 04:45,2,0.000,ALERT,211.48,297.26,59.959,1469177103,"201051344000417","219011344069620",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,487061.7,487061.7,101,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177133,783273.00
07/22/2016 04:45,2,0.000,ALERT,211.03,297.87,59.959,1469177103,"274151322000083","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,751013.0,751013.0,101,0,0,0,L,1151911521,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469177135,783274.00
07/22/2016 04:45,2,0.000,ALERT,211.70,297.57,59.954,1469177103,"274151322000076","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,800623.6,800623.6,101,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469177136,783275.00
07/22/2016 04:45,2,0.000,ALERT,211.70,299.67,59.959,1469177103,"201051344000868","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,483856.9,483856.9,102,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177138,783276.00
07/22/2016 04:45,2,0.000,ALERT,211.03,298.47,59.959,1469177103,"274151322000095","219011344069620",0.00,21.50,0,296.96,299.97,0.0,0.0,0.000,792485.8,792485.8,101,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177140,783277.00
07/22/2016 04:45,2,0.000,ALERT,211.70,299.07,59.959,1469177103,"201051344000988","219011344069620",0.00,21.30,0,294.26,300.27,0.0,0.0,0.000,480452.3,480452.3,102,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177142,783278.00
07/22/2016 04:45,2,0.000,ALERT,211.25,297.26,59.922,1469177103,"201051344001025","219011344069620",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,494294.2,494294.2,101,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177144,783279.00
07/22/2016 04:45,2,0.000,ALERT,211.48,299.07,59.959,1469177103,"201051344000458","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,491352.9,491352.9,103,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177145,783280.00
07/22/2016 04:45,2,0.000,ALERT,212.38,299.07,59.975,1469177103,"201051344000853","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,490425.2,490425.2,103,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469177147,783281.00
07/22/2016 04:45,2,0.000,ALERT,211.70,297.87,59.959,1469177103,"201051344000685","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,494561.9,494561.9,102,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177149,783282.00
07/22/2016 04:45,2,0.000,ALERT,211.48,297.26,59.954,1469177103,"201051344000917","219011344069620",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,491443.4,491443.4,102,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177151,783283.00
07/22/2016 04:45,2,0.000,ALERT,211.70,298.17,59.949,1469177103,"201051344001145","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,496649.8,496649.8,101,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177153,783284.00
07/22/2016 04:45,2,0.000,ALERT,211.48,296.96,59.965,1469177103,"201051344000651","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,489375.7,489375.7,101,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177154,783285.00
07/22/2016 04:45,2,0.000,ALERT,210.57,297.26,59.954,1469177103,"274151322000088","219011344069620",0.00,22.30,0,295.76,299.07,0.0,0.0,0.000,724363.8,724363.8,101,0,0,0,L,1151911521,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177156,783286.00
07/22/2016 04:45,2,0.000,ALERT,211.70,297.26,59.986,1469177103,"274151322000068","219011344069620",0.00,22.50,0,295.16,298.47,0.0,0.0,0.000,618169.9,618169.9,100,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177158,783287.00
07/22/2016 04:45,2,0.000,ALERT,211.03,297.57,59.944,1469177103,"201051344001135","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,485424.7,485424.7,101,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177160,783288.00
07/22/2016 04:45,2,0.000,ALERT,211.70,299.67,59.986,1469177103,"201051344000594","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,495577.9,495577.9,102,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469177162,783289.00
07/22/2016 04:45,2,0.000,ALERT,211.03,297.87,59.991,1469177103,"274151322000054","219011344069620",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,739559.7,739559.7,101,0,0,0,L,1151911521,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177164,783290.00
07/22/2016 04:45,2,0.000,ALERT,211.93,298.77,59.959,1469177103,"201051344000867","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,482935.1,482935.1,102,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177165,783291.00
07/22/2016 04:45,2,0.000,ALERT,211.48,297.57,59.965,1469177103,"201051344001093","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,490863.6,490863.6,103,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177167,783292.00
07/22/2016 04:45,2,0.000,ALERT,212.16,298.47,59.954,1469177103,"201051344000648","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,489443.6,489443.6,102,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177169,783293.00
07/22/2016 04:45,2,0.000,ALERT,211.93,299.67,59.954,1469177103,"201051344000569","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,499761.3,499761.3,102,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469177171,783294.00
07/22/2016 04:45,2,0.000,ALERT,211.70,299.37,59.959,1469177103,"201051344000983","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,491641.1,491641.1,102,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177172,783295.00
07/22/2016 04:45,2,0.000,ALERT,211.70,298.77,59.965,1469177103,"201051344001158","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,484742.0,484742.0,103,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177174,783296.00
07/22/2016 04:45,2,0.000,ALERT,212.16,299.67,59.965,1469177103,"201051344000576","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,492054.2,492054.2,102,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177176,783297.00
07/22/2016 04:45,2,0.000,ALERT,211.25,297.87,59.959,1469177103,"274151322000087","219011344069620",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,712500.2,712500.2,102,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469177178,783298.00
07/22/2016 04:45,2,0,NO_COMMUNICATIONS,0,0,0,1469177103,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469177983,783299.00
07/22/2016 04:45,2,0,NO_COMMUNICATIONS,0,0,0,1469177103,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469177983,783300.00
07/22/2016 04:45,2,0,NO_COMMUNICATIONS,0,0,0,1469177103,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469177983,783301.00
07/22/2016 05:00,2,0.000,ALERT,211.93,298.77,59.949,1469178003,"201051344000645","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,491635.0,491635.0,104,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178009,783302.00
07/22/2016 05:00,2,0.000,ALERT,211.03,297.26,60.018,1469178003,"274151322000085","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,740381.7,740381.7,103,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178011,783303.00
07/22/2016 05:00,2,0.000,ALERT,211.93,298.17,60.023,1469178003,"201051344000633","219011344069620",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,482898.1,482898.1,104,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178012,783304.00
07/22/2016 05:00,2,0.000,ALERT,211.70,298.47,59.991,1469178003,"201051344000469","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,484929.3,484929.3,104,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178014,783305.00
07/22/2016 05:00,2,0.000,ALERT,210.80,296.96,59.986,1469178003,"201051344000646","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,486667.5,486667.5,104,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178016,783306.00
07/22/2016 05:00,2,0.000,ALERT,210.80,298.17,59.981,1469178003,"274151322000052","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,757830.4,757830.4,103,0,0,0,L,1151911521,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469178018,783307.00
07/22/2016 05:00,2,0.000,ALERT,211.25,297.26,59.965,1469178003,"201051344000585","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,495068.6,495068.6,103,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178020,783308.00
07/22/2016 05:00,2,0.000,ALERT,211.03,297.57,59.970,1469178003,"201051344001230","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,490077.3,490077.3,104,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469178021,783309.00
07/22/2016 05:00,2,0.000,ALERT,211.48,297.57,60.002,1469178003,"201051344000582","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,483079.7,483079.7,104,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178023,783310.00
07/22/2016 05:00,2,0.000,ALERT,211.25,297.26,59.981,1469178003,"274151322000094","219011344069620",0.00,21.50,0,295.46,298.77,0.0,0.0,0.000,618079.2,618079.2,102,0,0,0,L,1151911521,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178025,783311.00
07/22/2016 05:00,2,0.000,ALERT,211.48,299.07,59.986,1469178003,"201051344000579","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,498977.6,498977.6,104,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178027,783312.00
07/22/2016 05:00,2,0.000,ALERT,210.80,297.26,60.002,1469178003,"201051344000890","219011344069620",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,493546.1,493546.1,103,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469178029,783313.00
07/22/2016 05:00,2,0.000,ALERT,211.25,296.96,60.023,1469178003,"201051344000438","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,495246.9,495246.9,103,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178030,783314.00
07/22/2016 05:00,2,0.000,ALERT,211.25,296.06,59.975,1469178003,"201051344000417","219011344069620",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,487061.7,487061.7,103,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178032,783315.00
07/22/2016 05:00,2,0.000,ALERT,211.25,298.17,59.970,1469178003,"274151322000083","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,751013.0,751013.0,103,0,0,0,L,1151911521,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178034,783316.00
07/22/2016 05:00,2,0.000,ALERT,211.48,297.57,59.981,1469178003,"274151322000076","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,800623.6,800623.6,103,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178036,783317.00
07/22/2016 05:00,2,0.000,ALERT,211.48,299.37,59.986,1469178003,"201051344000868","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,483856.9,483856.9,104,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178038,783318.00
07/22/2016 05:00,2,0.000,ALERT,211.03,298.77,59.959,1469178003,"274151322000095","219011344069620",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,792485.8,792485.8,103,0,0,0,L,1151911521,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178040,783319.00
07/22/2016 05:00,2,0.000,ALERT,211.48,298.77,60.007,1469178003,"201051344000988","219011344069620",0.00,21.50,0,294.56,300.27,0.0,0.0,0.000,480452.3,480452.3,104,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178041,783320.00
07/22/2016 05:00,2,0.000,ALERT,211.03,296.36,59.970,1469178003,"201051344001025","219011344069620",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,494294.2,494294.2,103,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178043,783321.00
07/22/2016 05:00,2,0.000,ALERT,211.48,299.07,59.975,1469178003,"201051344000458","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,491352.9,491352.9,105,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178045,783322.00
07/22/2016 05:00,2,0.000,ALERT,212.16,298.77,59.975,1469178003,"201051344000853","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,490425.2,490425.2,105,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178047,783323.00
07/22/2016 05:00,2,0.000,ALERT,211.25,296.96,59.975,1469178003,"201051344000685","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,494561.9,494561.9,104,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178049,783324.00
07/22/2016 05:00,2,0.000,ALERT,211.03,296.36,59.965,1469178003,"201051344000917","219011344069620",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,491443.4,491443.4,104,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178051,783325.00
07/22/2016 05:00,2,0.000,ALERT,211.03,296.66,59.975,1469178003,"201051344001145","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,496649.8,496649.8,103,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469178052,783326.00
07/22/2016 05:00,2,0.000,ALERT,210.80,295.76,59.975,1469178003,"201051344000651","219011344069620",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,489375.7,489375.7,103,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178054,783327.00
07/22/2016 05:00,2,0.000,ALERT,210.57,296.66,59.965,1469178003,"274151322000088","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,724363.8,724363.8,103,0,0,0,L,1151911521,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178056,783328.00
07/22/2016 05:00,2,0.000,ALERT,211.25,296.06,59.959,1469178003,"274151322000068","219011344069620",0.00,22.30,0,295.16,298.47,0.0,0.0,0.000,618169.9,618169.9,102,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178058,783329.00
07/22/2016 05:00,2,0.000,ALERT,210.35,296.36,59.970,1469178003,"201051344001135","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,485424.7,485424.7,103,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178060,783330.00
07/22/2016 05:00,2,0.000,ALERT,211.25,299.37,59.970,1469178003,"201051344000594","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,495577.9,495577.9,104,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178061,783331.00
07/22/2016 05:00,2,0.000,ALERT,210.80,297.26,59.965,1469178003,"274151322000054","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,739559.7,739559.7,103,0,0,0,L,1151911521,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469178063,783332.00
07/22/2016 05:00,2,0.000,ALERT,211.70,298.47,59.970,1469178003,"201051344000867","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,482935.1,482935.1,104,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178065,783333.00
07/22/2016 05:00,2,0.000,ALERT,210.57,296.06,59.965,1469178003,"201051344001093","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,490863.6,490863.6,105,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469178067,783334.00
07/22/2016 05:00,2,0.000,ALERT,211.48,297.87,59.965,1469178003,"201051344000648","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,489443.6,489443.6,104,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178069,783335.00
07/22/2016 05:00,2,0.000,ALERT,211.48,299.37,59.954,1469178003,"201051344000569","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,499761.3,499761.3,104,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469178070,783336.00
07/22/2016 05:00,2,0.000,ALERT,211.25,298.77,59.970,1469178003,"201051344000983","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,491641.1,491641.1,104,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178072,783337.00
07/22/2016 05:00,2,0.000,ALERT,211.48,298.47,59.965,1469178003,"201051344001158","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,484742.0,484742.0,105,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178074,783338.00
07/22/2016 05:00,2,0.000,ALERT,211.70,299.07,59.996,1469178003,"201051344000576","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,492054.2,492054.2,104,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178076,783339.00
07/22/2016 05:00,2,0.000,ALERT,210.57,296.06,59.959,1469178003,"274151322000087","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,712500.2,712500.2,104,0,0,0,L,1151911521,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178077,783340.00
07/22/2016 05:00,2,0,NO_COMMUNICATIONS,0,0,0,1469178003,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469178883,783341.00
07/22/2016 05:00,2,0,NO_COMMUNICATIONS,0,0,0,1469178003,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469178883,783342.00
07/22/2016 05:00,2,0,NO_COMMUNICATIONS,0,0,0,1469178003,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469178883,783343.00
07/22/2016 05:15,2,0.000,ALERT,211.70,298.17,59.986,1469178903,"201051344000645","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,491635.0,491635.0,106,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178909,783344.00
07/22/2016 05:15,2,0.000,ALERT,211.03,297.26,59.986,1469178903,"274151322000085","219011344069620",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,740381.7,740381.7,105,0,0,0,L,1151911521,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178911,783345.00
07/22/2016 05:15,2,0.000,ALERT,211.70,297.87,59.986,1469178903,"201051344000633","219011344069620",0.00,21.00,0,294.26,299.67,0.0,0.0,0.000,482898.1,482898.1,106,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469178913,783346.00
07/22/2016 05:15,2,0.000,ALERT,211.25,298.17,59.996,1469178903,"201051344000469","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,484929.3,484929.3,106,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178914,783347.00
07/22/2016 05:15,2,0.000,ALERT,211.03,297.57,59.991,1469178903,"201051344000646","219011344069620",0.00,20.70,0,293.66,299.07,0.0,0.0,0.000,486667.5,486667.5,106,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178916,783348.00
07/22/2016 05:15,2,0.000,ALERT,210.35,297.57,59.975,1469178903,"274151322000052","219011344069620",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,757830.4,757830.4,105,0,0,0,L,1151911521,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178918,783349.00
