ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2016 05:15,2,0.000,ALERT,211.48,298.17,59.996,1469178903,"201051344000585","219011344069620",0.00,21.30,0,293.96,299.37,0.0,0.0,0.000,495068.6,495068.6,105,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178920,783350.00
07/22/2016 05:15,2,0.000,ALERT,211.25,298.17,59.986,1469178903,"201051344001230","219011344069620",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,490077.3,490077.3,106,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178922,783351.00
07/22/2016 05:15,2,0.000,ALERT,211.70,298.47,59.991,1469178903,"201051344000582","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,483079.7,483079.7,106,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469178924,783352.00
07/22/2016 05:15,2,0.000,ALERT,210.80,296.66,59.949,1469178903,"274151322000094","219011344069620",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,618079.2,618079.2,104,0,0,0,L,1151911521,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178925,783353.00
07/22/2016 05:15,2,0.000,ALERT,211.25,299.07,60.028,1469178903,"201051344000579","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,498977.6,498977.6,106,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178927,783354.00
07/22/2016 05:15,2,0.000,ALERT,211.25,298.17,59.986,1469178903,"201051344000890","219011344069620",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,493546.1,493546.1,105,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178929,783355.00
07/22/2016 05:15,2,0.000,ALERT,211.48,297.87,60.012,1469178903,"201051344000438","219011344069620",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,495246.9,495246.9,105,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178931,783356.00
07/22/2016 05:15,2,0.000,ALERT,211.48,296.96,60.039,1469178903,"201051344000417","219011344069620",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,487061.7,487061.7,105,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178932,783357.00
07/22/2016 05:15,2,0.000,ALERT,210.80,297.57,59.991,1469178903,"274151322000083","219011344069620",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,751013.0,751013.0,105,0,0,0,L,1151911521,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178934,783358.00
07/22/2016 05:15,2,0.000,ALERT,211.25,297.26,59.996,1469178903,"274151322000076","219011344069620",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,800623.6,800623.6,105,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469178936,783359.00
07/22/2016 05:15,2,0.000,ALERT,211.25,299.07,59.991,1469178903,"201051344000868","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,483856.9,483856.9,106,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178938,783360.00
07/22/2016 05:15,2,0.000,ALERT,210.80,298.47,59.975,1469178903,"274151322000095","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,792485.8,792485.8,105,0,0,0,L,1151911521,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178940,783361.00
07/22/2016 05:15,2,0.000,ALERT,211.25,298.47,59.991,1469178903,"201051344000988","219011344069620",0.00,21.30,0,293.66,300.27,0.0,0.0,0.000,480452.3,480452.3,106,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178941,783362.00
07/22/2016 05:15,2,0.000,ALERT,211.25,296.96,59.944,1469178903,"201051344001025","219011344069620",0.00,20.30,0,293.96,299.67,0.0,0.0,0.000,494294.2,494294.2,105,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178943,783363.00
07/22/2016 05:15,2,0.000,ALERT,211.48,298.77,59.965,1469178903,"201051344000458","219011344069620",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,491352.9,491352.9,107,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178945,783364.00
07/22/2016 05:15,2,0.000,ALERT,211.93,298.47,59.991,1469178903,"201051344000853","219011344069620",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,490425.2,490425.2,107,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178947,783365.00
07/22/2016 05:15,2,0.000,ALERT,211.70,297.87,59.975,1469178903,"201051344000685","219011344069620",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,494561.9,494561.9,106,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178949,783366.00
07/22/2016 05:15,2,0.000,ALERT,211.48,297.26,59.991,1469178903,"201051344000917","219011344069620",0.00,21.80,0,293.06,298.77,0.0,0.0,0.000,491443.4,491443.4,106,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178951,783367.00
07/22/2016 05:15,2,0.000,ALERT,211.70,298.47,60.002,1469178903,"201051344001145","219011344069620",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,496649.8,496649.8,105,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469178952,783368.00
07/22/2016 05:15,2,0.000,ALERT,211.48,297.26,59.996,1469178903,"201051344000651","219011344069620",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,489375.7,489375.7,105,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178954,783369.00
07/22/2016 05:15,2,0.000,ALERT,210.12,296.96,59.991,1469178903,"274151322000088","219011344069620",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,724363.8,724363.8,105,0,0,0,L,1151911521,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178956,783370.00
07/22/2016 05:15,2,0.000,ALERT,211.25,296.36,59.996,1469178903,"274151322000068","219011344069620",0.00,22.30,0,293.66,297.57,0.0,0.0,0.000,618169.9,618169.9,104,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178958,783371.00
07/22/2016 05:15,2,0.000,ALERT,211.03,297.57,59.996,1469178903,"201051344001135","219011344069620",0.00,21.00,0,294.56,299.67,0.0,0.0,0.000,485424.7,485424.7,105,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178960,783372.00
07/22/2016 05:15,2,0.000,ALERT,211.03,299.07,60.028,1469178903,"201051344000594","219011344069620",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,495577.9,495577.9,106,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178961,783373.00
07/22/2016 05:15,2,0.000,ALERT,210.57,297.57,59.991,1469178903,"274151322000054","219011344069620",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,739559.7,739559.7,105,0,0,0,L,1151911521,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178963,783374.00
07/22/2016 05:15,2,0.000,ALERT,211.48,297.87,59.991,1469178903,"201051344000867","219011344069620",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,482935.1,482935.1,106,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178965,783375.00
07/22/2016 05:15,2,0.000,ALERT,211.25,297.87,60.002,1469178903,"201051344001093","219011344069620",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,490863.6,490863.6,107,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469178967,783376.00
07/22/2016 05:15,2,0.000,ALERT,211.70,298.17,59.996,1469178903,"201051344000648","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,489443.6,489443.6,106,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178968,783377.00
07/22/2016 05:15,2,0.000,ALERT,211.48,299.07,59.986,1469178903,"201051344000569","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,499761.3,499761.3,106,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178970,783378.00
07/22/2016 05:15,2,0.000,ALERT,211.25,298.77,59.996,1469178903,"201051344000983","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,491641.1,491641.1,106,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178972,783379.00
07/22/2016 05:15,2,0.000,ALERT,211.25,298.17,59.996,1469178903,"201051344001158","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,484742.0,484742.0,107,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178974,783380.00
07/22/2016 05:15,2,0.000,ALERT,211.70,299.07,60.002,1469178903,"201051344000576","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,492054.2,492054.2,106,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469178976,783381.00
07/22/2016 05:15,2,0.000,ALERT,210.80,296.36,59.965,1469178903,"274151322000087","219011344069620",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,712500.2,712500.2,106,0,0,0,L,1151911521,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469178978,783382.00
07/22/2016 05:15,2,0,NO_COMMUNICATIONS,0,0,0,1469178903,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469179784,783383.00
07/22/2016 05:15,2,0,NO_COMMUNICATIONS,0,0,0,1469178903,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469179784,783384.00
07/22/2016 05:15,2,0,NO_COMMUNICATIONS,0,0,0,1469178903,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469179784,783385.00
07/22/2016 05:30,2,0.000,ALERT,212.16,298.47,59.944,1469179803,"201051344000645","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,491635.0,491635.0,108,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179809,783386.00
07/22/2016 05:30,2,0.000,ALERT,210.57,296.96,59.970,1469179803,"274151322000085","219011344069620",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,740381.7,740381.7,107,0,0,0,L,1151911521,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179811,783387.00
07/22/2016 05:30,2,0.000,ALERT,212.16,298.47,59.981,1469179803,"201051344000633","219011344069620",0.00,20.70,0,294.26,299.67,0.0,0.0,0.000,482898.1,482898.1,108,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179812,783388.00
07/22/2016 05:30,2,0.000,ALERT,211.93,298.77,60.018,1469179803,"201051344000469","219011344069620",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,484929.3,484929.3,108,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179814,783389.00
07/22/2016 05:30,2,0.000,ALERT,211.03,297.57,59.981,1469179803,"201051344000646","219011344069620",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,486667.5,486667.5,108,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179816,783390.00
07/22/2016 05:30,2,0.000,ALERT,210.12,297.26,59.965,1469179803,"274151322000052","219011344069620",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,757830.4,757830.4,107,0,0,0,L,1151911521,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179818,783391.00
07/22/2016 05:30,2,0.000,ALERT,211.48,297.87,59.981,1469179803,"201051344000585","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,495068.6,495068.6,107,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179819,783392.00
07/22/2016 05:30,2,0.000,ALERT,211.03,298.17,59.970,1469179803,"201051344001230","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,490077.3,490077.3,108,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179821,783393.00
07/22/2016 05:30,2,0.000,ALERT,211.70,298.17,59.970,1469179803,"201051344000582","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,483079.7,483079.7,108,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179823,783394.00
07/22/2016 05:30,2,0.000,ALERT,210.57,296.66,59.959,1469179803,"274151322000094","219011344069620",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,618079.2,618079.2,106,0,0,0,L,1151911521,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469179825,783395.00
07/22/2016 05:30,2,0.000,ALERT,211.70,299.37,59.986,1469179803,"201051344000579","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,498977.6,498977.6,108,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469179827,783396.00
07/22/2016 05:30,2,0.000,ALERT,211.25,298.47,60.002,1469179803,"201051344000890","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,493546.1,493546.1,107,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179829,783397.00
07/22/2016 05:30,2,0.000,ALERT,211.48,297.87,59.965,1469179803,"201051344000438","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,495246.9,495246.9,107,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179830,783398.00
07/22/2016 05:30,2,0.000,ALERT,211.48,297.26,59.965,1469179803,"201051344000417","219011344069620",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,487061.7,487061.7,107,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179832,783399.00
07/22/2016 05:30,2,0.000,ALERT,210.57,297.26,59.965,1469179803,"274151322000083","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,751013.0,751013.0,107,0,0,0,L,1151911521,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179834,783400.00
07/22/2016 05:30,2,0.000,ALERT,211.03,297.26,59.959,1469179803,"274151322000076","219011344069620",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,800623.6,800623.6,107,0,0,0,L,1151911521,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179836,783401.00
07/22/2016 05:30,2,0.000,ALERT,211.70,299.37,59.975,1469179803,"201051344000868","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,483856.9,483856.9,108,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179838,783402.00
07/22/2016 05:30,2,0.000,ALERT,210.35,297.87,59.949,1469179803,"274151322000095","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,792485.8,792485.8,107,0,0,0,L,1151911521,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179840,783403.00
07/22/2016 05:30,2,0.000,ALERT,211.70,298.77,59.965,1469179803,"201051344000988","219011344069620",0.00,21.30,0,293.96,299.97,0.0,0.0,0.000,480452.3,480452.3,108,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179841,783404.00
07/22/2016 05:30,2,0.000,ALERT,211.25,297.26,59.965,1469179803,"201051344001025","219011344069620",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,494294.2,494294.2,107,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179843,783405.00
07/22/2016 05:30,2,0.000,ALERT,211.70,299.07,59.970,1469179803,"201051344000458","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,491352.9,491352.9,109,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179845,783406.00
07/22/2016 05:30,2,0.000,ALERT,212.38,298.77,60.018,1469179803,"201051344000853","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,490425.2,490425.2,109,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179847,783407.00
07/22/2016 05:30,2,0.000,ALERT,211.70,297.87,59.970,1469179803,"201051344000685","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,494561.9,494561.9,108,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179848,783408.00
07/22/2016 05:30,2,0.000,ALERT,211.48,296.96,59.965,1469179803,"201051344000917","219011344069620",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,491443.4,491443.4,108,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179850,783409.00
07/22/2016 05:30,2,0.000,ALERT,211.48,297.87,59.959,1469179803,"201051344001145","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,496649.8,496649.8,107,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179852,783410.00
07/22/2016 05:30,2,0.000,ALERT,211.48,296.96,60.012,1469179803,"201051344000651","219011344069620",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,489375.7,489375.7,107,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469179854,783411.00
07/22/2016 05:30,2,0.000,ALERT,210.12,297.26,59.944,1469179803,"274151322000088","219011344069620",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,724363.8,724363.8,107,0,0,0,L,1151911521,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179856,783412.00
07/22/2016 05:30,2,0.000,ALERT,211.03,296.06,59.965,1469179803,"274151322000068","219011344069620",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,618169.9,618169.9,106,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179858,783413.00
07/22/2016 05:30,2,0.000,ALERT,211.03,297.57,59.965,1469179803,"201051344001135","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,485424.7,485424.7,107,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179860,783414.00
07/22/2016 05:30,2,0.000,ALERT,211.48,299.37,59.965,1469179803,"201051344000594","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,495577.9,495577.9,108,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179861,783415.00
07/22/2016 05:30,2,0.000,ALERT,210.35,297.57,59.959,1469179803,"274151322000054","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,739559.7,739559.7,107,0,0,0,L,1151911521,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179863,783416.00
07/22/2016 05:30,2,0.000,ALERT,212.16,298.77,59.975,1469179803,"201051344000867","219011344069620",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,482935.1,482935.1,108,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179865,783417.00
07/22/2016 05:30,2,0.000,ALERT,211.48,297.57,59.954,1469179803,"201051344001093","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,490863.6,490863.6,109,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469179867,783418.00
07/22/2016 05:30,2,0.000,ALERT,212.16,298.47,59.975,1469179803,"201051344000648","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,489443.6,489443.6,108,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179868,783419.00
07/22/2016 05:30,2,0.000,ALERT,211.93,299.67,59.965,1469179803,"201051344000569","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,499761.3,499761.3,108,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179870,783420.00
07/22/2016 05:30,2,0.000,ALERT,211.93,299.37,59.922,1469179803,"201051344000983","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,491641.1,491641.1,108,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469179872,783421.00
07/22/2016 05:30,2,0.000,ALERT,211.93,298.77,59.933,1469179803,"201051344001158","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,484742.0,484742.0,109,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469179874,783422.00
07/22/2016 05:30,2,0.000,ALERT,212.38,299.37,60.002,1469179803,"201051344000576","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,492054.2,492054.2,108,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179876,783423.00
07/22/2016 05:30,2,0.000,ALERT,210.57,296.66,59.970,1469179803,"274151322000087","219011344069620",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,712500.2,712500.2,108,0,0,0,L,1151911521,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469179877,783424.00
07/22/2016 05:30,2,0,NO_COMMUNICATIONS,0,0,0,1469179803,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469180684,783425.00
07/22/2016 05:30,2,0,NO_COMMUNICATIONS,0,0,0,1469179803,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469180684,783426.00
07/22/2016 05:30,2,0,NO_COMMUNICATIONS,0,0,0,1469179803,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469180684,783427.00
07/22/2016 05:45,2,0.000,ALERT,212.61,299.37,59.954,1469180703,"201051344000645","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,491635.0,491635.0,110,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180709,783428.00
07/22/2016 05:45,2,0.000,ALERT,211.48,298.77,59.938,1469180703,"274151322000085","219011344069620",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,740381.7,740381.7,109,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180711,783429.00
07/22/2016 05:45,2,0.000,ALERT,212.61,299.07,59.959,1469180703,"201051344000633","219011344069620",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,482898.1,482898.1,110,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180712,783430.00
07/22/2016 05:45,2,0.000,ALERT,212.38,299.37,59.965,1469180703,"201051344000469","219011344069620",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,484929.3,484929.3,110,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180714,783431.00
07/22/2016 05:45,2,0.000,ALERT,211.25,297.57,59.965,1469180703,"201051344000646","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,486667.5,486667.5,110,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180716,783432.00
07/22/2016 05:45,2,0.000,ALERT,211.03,298.17,59.944,1469180703,"274151322000052","219011344069620",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,757830.4,757830.4,109,0,0,0,L,1151911521,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180718,783433.00
07/22/2016 05:45,2,0.000,ALERT,211.70,298.17,59.965,1469180703,"201051344000585","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,495068.6,495068.6,109,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180720,783434.00
07/22/2016 05:45,2,0.000,ALERT,211.25,298.47,59.965,1469180703,"201051344001230","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,490077.3,490077.3,110,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180721,783435.00
07/22/2016 05:45,2,0.000,ALERT,211.70,298.17,59.965,1469180703,"201051344000582","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,483079.7,483079.7,110,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469180723,783436.00
07/22/2016 05:45,2,0.000,ALERT,211.48,298.17,59.965,1469180703,"274151322000094","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,618079.2,618079.2,108,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180725,783437.00
07/22/2016 05:45,2,0.000,ALERT,211.93,299.97,59.965,1469180703,"201051344000579","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,498977.6,498977.6,110,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180727,783438.00
07/22/2016 05:45,2,0.000,ALERT,211.48,298.47,59.970,1469180703,"201051344000890","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,493546.1,493546.1,109,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469180729,783439.00
07/22/2016 05:45,2,0.000,ALERT,211.48,297.87,59.965,1469180703,"201051344000438","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,495246.9,495246.9,109,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469180731,783440.00
07/22/2016 05:45,2,0.000,ALERT,211.48,296.96,59.981,1469180703,"201051344000417","219011344069620",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,487061.7,487061.7,109,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469180732,783441.00
07/22/2016 05:45,2,0.000,ALERT,211.48,298.77,59.965,1469180703,"274151322000083","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,751013.0,751013.0,109,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180734,783442.00
07/22/2016 05:45,2,0.000,ALERT,211.70,298.47,59.975,1469180703,"274151322000076","219011344069620",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,800623.6,800623.6,109,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469180736,783443.00
07/22/2016 05:45,2,0.000,ALERT,211.93,299.97,59.965,1469180703,"201051344000868","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,483856.9,483856.9,110,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180738,783444.00
07/22/2016 05:45,2,0.000,ALERT,211.48,299.37,59.981,1469180703,"274151322000095","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,792485.8,792485.8,109,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180739,783445.00
07/22/2016 05:45,2,0.000,ALERT,211.93,299.37,59.970,1469180703,"201051344000988","219011344069620",0.00,21.30,0,294.26,300.57,0.0,0.0,0.000,480452.3,480452.3,110,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469180741,783446.00
07/22/2016 05:45,2,0.000,ALERT,211.25,296.96,59.975,1469180703,"201051344001025","219011344069620",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,494294.2,494294.2,109,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180743,783447.00
07/22/2016 05:45,2,0.000,ALERT,211.93,299.37,59.954,1469180703,"201051344000458","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,491352.9,491352.9,111,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180745,783448.00
07/22/2016 05:45,2,0.000,ALERT,212.38,299.07,59.970,1469180703,"201051344000853","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,490425.2,490425.2,111,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180747,783449.00
07/22/2016 05:45,2,0.000,ALERT,211.70,297.57,59.970,1469180703,"201051344000685","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,494561.9,494561.9,110,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180748,783450.00
07/22/2016 05:45,2,0.000,ALERT,211.48,297.26,59.970,1469180703,"201051344000917","219011344069620",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,491443.4,491443.4,110,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180750,783451.00
07/22/2016 05:45,2,0.000,ALERT,211.70,298.17,59.965,1469180703,"201051344001145","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,496649.8,496649.8,109,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469180752,783452.00
07/22/2016 05:45,2,0.000,ALERT,211.25,296.66,59.981,1469180703,"201051344000651","219011344069620",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,489375.7,489375.7,109,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180754,783453.00
07/22/2016 05:45,2,0.000,ALERT,210.80,297.87,59.959,1469180703,"274151322000088","219011344069620",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,724363.8,724363.8,109,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180755,783454.00
07/22/2016 05:45,2,0.000,ALERT,211.48,296.36,59.965,1469180703,"274151322000068","219011344069620",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,618169.9,618169.9,108,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469180757,783455.00
07/22/2016 05:45,2,0.000,ALERT,211.03,297.26,59.922,1469180703,"201051344001135","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,485424.7,485424.7,109,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180759,783456.00
07/22/2016 05:45,2,0.000,ALERT,211.70,299.67,59.970,1469180703,"201051344000594","219011344069620",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,495577.9,495577.9,110,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180761,783457.00
07/22/2016 05:45,2,0.000,ALERT,211.03,298.17,59.949,1469180703,"274151322000054","219011344069620",0.00,22.00,0,295.46,300.57,0.0,0.0,0.000,739559.7,739559.7,109,0,0,0,L,1151911521,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180763,783458.00
07/22/2016 05:45,2,0.000,ALERT,211.93,298.77,59.991,1469180703,"201051344000867","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,482935.1,482935.1,110,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180765,783459.00
07/22/2016 05:45,2,0.000,ALERT,211.25,297.26,59.965,1469180703,"201051344001093","219011344069620",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,490863.6,490863.6,111,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469180767,783460.00
07/22/2016 05:45,2,0.000,ALERT,211.93,298.17,59.933,1469180703,"201051344000648","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,489443.6,489443.6,110,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180768,783461.00
07/22/2016 05:45,2,0.000,ALERT,211.93,299.67,59.970,1469180703,"201051344000569","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,499761.3,499761.3,110,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469180770,783462.00
07/22/2016 05:45,2,0.000,ALERT,211.93,299.37,59.965,1469180703,"201051344000983","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,491641.1,491641.1,110,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180772,783463.00
07/22/2016 05:45,2,0.000,ALERT,211.70,299.07,59.970,1469180703,"201051344001158","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,484742.0,484742.0,111,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180774,783464.00
07/22/2016 05:45,2,0.000,ALERT,212.38,299.97,59.965,1469180703,"201051344000576","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,492054.2,492054.2,110,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180776,783465.00
07/22/2016 05:45,2,0.000,ALERT,211.25,298.17,59.975,1469180703,"274151322000087","219011344069620",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,712500.2,712500.2,110,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469180777,783466.00
07/22/2016 05:45,2,0,NO_COMMUNICATIONS,0,0,0,1469180703,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469181583,783467.00
07/22/2016 05:45,2,0,NO_COMMUNICATIONS,0,0,0,1469180703,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469181583,783468.00
07/22/2016 05:45,2,0,NO_COMMUNICATIONS,0,0,0,1469180703,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469181583,783469.00
07/22/2016 06:00,2,0.000,ALERT,212.61,299.07,59.954,1469181603,"201051344000645","219011344069620",0.00,21.30,0,293.66,301.17,0.0,0.0,0.000,491635.0,491635.0,112,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469181609,783470.00
07/22/2016 06:00,2,0.000,ALERT,211.70,298.17,59.949,1469181603,"274151322000085","219011344069620",0.00,21.50,0,291.55,300.27,0.0,0.0,0.000,740381.7,740381.7,111,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181611,783471.00
07/22/2016 06:00,2,0.000,ALERT,212.61,298.77,59.944,1469181603,"201051344000633","219011344069620",0.00,20.30,0,291.85,300.87,0.0,0.0,0.000,482898.1,482898.1,112,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469181612,783472.00
07/22/2016 06:00,2,0.000,ALERT,212.16,298.77,59.954,1469181603,"201051344000469","219011344069620",0.00,20.30,0,292.76,300.87,0.0,0.0,0.000,484929.3,484929.3,112,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181614,783473.00
07/22/2016 06:00,2,0.000,ALERT,211.70,298.47,59.954,1469181603,"201051344000646","219011344069620",0.00,20.30,0,291.25,300.27,0.0,0.0,0.000,486667.5,486667.5,112,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181616,783474.00
07/22/2016 06:00,2,0.000,ALERT,211.25,298.77,59.981,1469181603,"274151322000052","219011344069620",0.00,21.50,0,291.25,300.57,0.0,0.0,0.000,757830.4,757830.4,111,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181618,783475.00
07/22/2016 06:00,2,0.000,ALERT,212.16,298.77,59.949,1469181603,"201051344000585","219011344069620",0.00,20.70,0,291.55,300.87,0.0,0.0,0.000,495068.6,495068.6,111,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181620,783476.00
07/22/2016 06:00,2,0.000,ALERT,212.16,299.07,59.949,1469181603,"201051344001230","219011344069620",0.00,20.30,0,292.16,300.87,0.0,0.0,0.000,490077.3,490077.3,112,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469181622,783477.00
07/22/2016 06:00,2,0.000,ALERT,212.61,299.37,59.954,1469181603,"201051344000582","219011344069620",0.00,20.30,0,292.46,301.17,0.0,0.0,0.000,483079.7,483079.7,112,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469181623,783478.00
07/22/2016 06:00,2,0.000,ALERT,211.93,297.87,59.959,1469181603,"274151322000094","219011344069620",0.00,21.30,0,291.25,299.67,0.0,0.0,0.000,618079.2,618079.2,110,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181625,783479.00
07/22/2016 06:00,2,0.000,ALERT,212.16,299.97,59.938,1469181603,"201051344000579","219011344069620",0.00,21.00,0,294.26,302.07,0.0,0.0,0.000,498977.6,498977.6,112,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181627,783480.00
07/22/2016 06:00,2,0.000,ALERT,212.16,299.07,59.917,1469181603,"201051344000890","219011344069620",0.00,20.70,0,292.16,301.47,0.0,0.0,0.000,493546.1,493546.1,111,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181629,783481.00
07/22/2016 06:00,2,0.000,ALERT,212.38,299.07,59.949,1469181603,"201051344000438","219011344069620",0.00,20.30,0,291.85,300.87,0.0,0.0,0.000,495246.9,495246.9,111,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469181631,783482.00
07/22/2016 06:00,2,0.000,ALERT,212.38,298.17,59.938,1469181603,"201051344000417","219011344069620",0.00,20.70,0,291.25,299.97,0.0,0.0,0.000,487061.7,487061.7,111,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181632,783483.00
07/22/2016 06:00,2,0.000,ALERT,211.70,298.77,59.986,1469181603,"274151322000083","219011344069620",0.00,21.30,0,291.85,300.57,0.0,0.0,0.000,751013.0,751013.0,111,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181634,783484.00
07/22/2016 06:00,2,0.000,ALERT,211.93,297.57,59.965,1469181603,"274151322000076","219011344069620",0.00,21.50,0,291.55,300.27,0.0,0.0,0.000,800623.6,800623.6,111,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181636,783485.00
07/22/2016 06:00,2,0.000,ALERT,211.93,299.67,59.970,1469181603,"201051344000868","219011344069620",0.00,20.70,0,294.26,302.07,0.0,0.0,0.000,483856.9,483856.9,112,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181638,783486.00
07/22/2016 06:00,2,0.000,ALERT,211.48,299.37,59.933,1469181603,"274151322000095","219011344069620",0.00,21.00,0,292.76,300.87,0.0,0.0,0.000,792485.8,792485.8,111,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469181640,783487.00
07/22/2016 06:00,2,0.000,ALERT,211.93,299.37,59.912,1469181603,"201051344000988","219011344069620",0.00,21.00,0,291.25,301.17,0.0,0.0,0.000,480452.3,480452.3,112,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181641,783488.00
07/22/2016 06:00,2,0.000,ALERT,211.93,298.17,59.954,1469181603,"201051344001025","219011344069620",0.00,20.00,0,291.25,301.17,0.0,0.0,0.000,494294.2,494294.2,111,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469181643,783489.00
07/22/2016 06:00,2,0.000,ALERT,211.93,299.37,59.938,1469181603,"201051344000458","219011344069620",0.00,21.50,0,293.96,302.07,0.0,0.0,0.000,491352.9,491352.9,113,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469181645,783490.00
07/22/2016 06:00,2,0.000,ALERT,212.61,299.07,59.938,1469181603,"201051344000853","219011344069620",0.00,21.00,0,293.66,301.47,0.0,0.0,0.000,490425.2,490425.2,113,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181647,783491.00
07/22/2016 06:00,2,0.000,ALERT,212.61,299.07,59.928,1469181603,"201051344000685","219011344069620",0.00,20.70,0,291.85,300.57,0.0,0.0,0.000,494561.9,494561.9,112,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181649,783492.00
07/22/2016 06:00,2,0.000,ALERT,212.38,298.47,59.938,1469181603,"201051344000917","219011344069620",0.00,21.50,0,290.65,300.27,0.0,0.0,0.000,491443.4,491443.4,112,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181650,783493.00
07/22/2016 06:00,2,0.000,ALERT,211.70,298.17,59.933,1469181603,"201051344001145","219011344069620",0.00,20.30,0,292.16,301.47,0.0,0.0,0.000,496649.8,496649.8,111,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181652,783494.00
07/22/2016 06:00,2,0.000,ALERT,212.38,298.17,59.944,1469181603,"201051344000651","219011344069620",0.00,20.00,0,291.25,299.97,0.0,0.0,0.000,489375.7,489375.7,111,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469181654,783495.00
07/22/2016 06:00,2,0.000,ALERT,211.25,297.87,59.938,1469181603,"274151322000088","219011344069620",0.00,21.50,0,291.55,299.97,0.0,0.0,0.000,724363.8,724363.8,111,0,0,0,L,1151911521,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181656,783496.00
