ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2016 06:00,2,0.000,ALERT,211.93,296.96,59.907,1469181603,"274151322000068","219011344069620",0.00,21.80,0,290.95,299.07,0.0,0.0,0.000,618169.9,618169.9,110,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181657,783497.00
07/22/2016 06:00,2,0.000,ALERT,211.70,298.47,59.938,1469181603,"201051344001135","219011344069620",0.00,20.70,0,291.85,301.17,0.0,0.0,0.000,485424.7,485424.7,111,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181659,783498.00
07/22/2016 06:00,2,0.000,ALERT,211.70,299.97,59.933,1469181603,"201051344000594","219011344069620",0.00,20.70,0,293.66,302.07,0.0,0.0,0.000,495577.9,495577.9,112,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181661,783499.00
07/22/2016 06:00,2,0.000,ALERT,211.48,297.87,59.922,1469181603,"274151322000054","219011344069620",0.00,22.00,0,291.85,300.57,0.0,0.0,0.000,739559.7,739559.7,111,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181663,783500.00
07/22/2016 06:00,2,0.000,ALERT,212.16,298.77,59.944,1469181603,"201051344000867","219011344069620",0.00,21.30,0,293.36,301.77,0.0,0.0,0.000,482935.1,482935.1,112,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181665,783501.00
07/22/2016 06:00,2,0.000,ALERT,212.16,298.47,59.901,1469181603,"201051344001093","219011344069620",0.00,21.30,0,291.85,300.57,0.0,0.0,0.000,490863.6,490863.6,113,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181667,783502.00
07/22/2016 06:00,2,0.000,ALERT,212.16,298.47,59.965,1469181603,"201051344000648","219011344069620",0.00,20.30,0,293.06,301.47,0.0,0.0,0.000,489443.6,489443.6,112,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181669,783503.00
07/22/2016 06:00,2,0.000,ALERT,211.93,299.67,59.922,1469181603,"201051344000569","219011344069620",0.00,21.00,0,294.26,302.07,0.0,0.0,0.000,499761.3,499761.3,112,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181670,783504.00
07/22/2016 06:00,2,0.000,ALERT,211.93,299.37,59.928,1469181603,"201051344000983","219011344069620",0.00,21.30,0,293.96,302.07,0.0,0.0,0.000,491641.1,491641.1,112,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181672,783505.00
07/22/2016 06:00,2,0.000,ALERT,211.93,298.77,59.912,1469181603,"201051344001158","219011344069620",0.00,20.30,0,293.06,300.87,0.0,0.0,0.000,484742.0,484742.0,113,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181674,783506.00
07/22/2016 06:00,2,0.000,ALERT,212.38,299.37,59.986,1469181603,"201051344000576","219011344069620",0.00,20.70,0,293.66,301.77,0.0,0.0,0.000,492054.2,492054.2,112,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181676,783507.00
07/22/2016 06:00,2,0.000,ALERT,211.48,298.17,59.928,1469181603,"274151322000087","219011344069620",0.00,22.00,0,290.95,299.67,0.0,0.0,0.000,712500.2,712500.2,112,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469181678,783508.00
07/22/2016 06:00,2,0,NO_COMMUNICATIONS,0,0,0,1469181603,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469182483,783509.00
07/22/2016 06:00,2,0,NO_COMMUNICATIONS,0,0,0,1469181603,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469182483,783510.00
07/22/2016 06:00,2,0,NO_COMMUNICATIONS,0,0,0,1469181603,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469182483,783511.00
07/22/2016 06:15,2,0.000,ALERT,212.16,298.47,60.034,1469182503,"201051344000645","219011344069620",0.00,21.00,0,285.24,300.87,0.0,0.0,0.000,491635.0,491635.0,114,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182510,783512.00
07/22/2016 06:15,2,0.000,ALERT,210.57,297.87,59.975,1469182503,"274151322000085","219011344069620",0.00,21.50,0,284.94,300.27,0.0,0.0,0.000,740381.7,740381.7,113,0,0,0,L,1151911521,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182511,783513.00
07/22/2016 06:15,2,0.000,ALERT,212.16,298.17,59.991,1469182503,"201051344000633","219011344069620",0.00,20.30,0,283.44,300.27,0.0,0.0,0.000,482898.1,482898.1,114,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182513,783514.00
07/22/2016 06:15,2,0.000,ALERT,211.93,298.77,59.981,1469182503,"201051344000469","219011344069620",0.00,20.00,0,284.34,300.57,0.0,0.0,0.000,484929.3,484929.3,114,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182515,783515.00
07/22/2016 06:15,2,0.000,ALERT,211.48,298.47,59.996,1469182503,"201051344000646","219011344069620",0.00,20.30,0,284.04,305.98,0.0,0.0,0.000,486667.5,486667.5,114,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182517,783516.00
07/22/2016 06:15,2,0.000,ALERT,210.35,296.66,59.975,1469182503,"274151322000052","219011344069620",0.00,21.50,0,284.64,300.27,0.0,0.0,0.000,757830.4,757830.4,113,0,0,0,L,1151911521,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182519,783517.00
07/22/2016 06:15,2,0.000,ALERT,212.16,298.77,59.986,1469182503,"201051344000585","219011344069620",0.00,20.70,0,284.64,305.98,0.0,0.0,0.000,495068.6,495068.6,113,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182520,783518.00
07/22/2016 06:15,2,0.000,ALERT,211.70,298.77,59.981,1469182503,"201051344001230","219011344069620",0.00,20.30,0,285.24,306.58,0.0,0.0,0.000,490077.3,490077.3,114,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469182522,783519.00
07/22/2016 06:15,2,0.000,ALERT,211.93,299.07,60.012,1469182503,"201051344000582","219011344069620",0.00,20.30,0,285.54,306.58,0.0,0.0,0.000,483079.7,483079.7,114,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469182524,783520.00
07/22/2016 06:15,2,0.000,ALERT,210.57,296.66,59.965,1469182503,"274151322000094","219011344069620",0.00,21.00,0,284.64,299.67,0.0,0.0,0.000,618079.2,618079.2,112,0,0,0,L,1151911521,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182526,783521.00
07/22/2016 06:15,2,0.000,ALERT,211.48,299.07,59.975,1469182503,"201051344000579","219011344069620",0.00,20.70,0,286.14,301.47,0.0,0.0,0.000,498977.6,498977.6,114,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182528,783522.00
07/22/2016 06:15,2,0.000,ALERT,211.70,299.07,59.981,1469182503,"201051344000890","219011344069620",0.00,20.70,0,285.54,306.58,0.0,0.0,0.000,493546.1,493546.1,113,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182529,783523.00
07/22/2016 06:15,2,0.000,ALERT,211.93,298.47,59.991,1469182503,"201051344000438","219011344069620",0.00,20.30,0,285.24,305.98,0.0,0.0,0.000,495246.9,495246.9,113,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182531,783524.00
07/22/2016 06:15,2,0.000,ALERT,211.93,297.57,59.959,1469182503,"201051344000417","219011344069620",0.00,20.70,0,284.34,305.38,0.0,0.0,0.000,487061.7,487061.7,113,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182533,783525.00
07/22/2016 06:15,2,0.000,ALERT,210.80,297.57,59.965,1469182503,"274151322000083","219011344069620",0.00,21.30,0,285.24,300.27,0.0,0.0,0.000,751013.0,751013.0,113,0,0,0,L,1151911521,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182535,783526.00
07/22/2016 06:15,2,0.000,ALERT,211.25,296.66,59.970,1469182503,"274151322000076","219011344069620",0.00,21.30,0,284.64,300.57,0.0,0.0,0.000,800623.6,800623.6,113,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182537,783527.00
07/22/2016 06:15,2,0.000,ALERT,211.48,299.07,59.975,1469182503,"201051344000868","219011344069620",0.00,20.70,0,286.14,301.47,0.0,0.0,0.000,483856.9,483856.9,114,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182539,783528.00
07/22/2016 06:15,2,0.000,ALERT,210.80,298.17,59.965,1469182503,"274151322000095","219011344069620",0.00,21.00,0,286.14,301.17,0.0,0.0,0.000,792485.8,792485.8,113,0,0,0,L,1151911521,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182540,783529.00
07/22/2016 06:15,2,0.000,ALERT,211.48,298.47,59.981,1469182503,"201051344000988","219011344069620",0.00,21.00,0,282.84,300.87,0.0,0.0,0.000,480452.3,480452.3,114,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182542,783530.00
07/22/2016 06:15,2,0.000,ALERT,211.70,297.87,59.986,1469182503,"201051344001025","219011344069620",0.00,20.00,0,284.64,305.68,0.0,0.0,0.000,494294.2,494294.2,113,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182544,783531.00
07/22/2016 06:15,2,0.000,ALERT,211.48,298.47,59.986,1469182503,"201051344000458","219011344069620",0.00,21.30,0,285.54,301.77,0.0,0.0,0.000,491352.9,491352.9,115,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469182546,783532.00
07/22/2016 06:15,2,0.000,ALERT,212.16,298.47,59.975,1469182503,"201051344000853","219011344069620",0.00,20.70,0,285.24,300.87,0.0,0.0,0.000,490425.2,490425.2,115,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469182547,783533.00
07/22/2016 06:15,2,0.000,ALERT,211.93,298.17,59.938,1469182503,"201051344000685","219011344069620",0.00,20.70,0,284.94,306.58,0.0,0.0,0.000,494561.9,494561.9,114,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182549,783534.00
07/22/2016 06:15,2,0.000,ALERT,211.93,297.87,59.975,1469182503,"201051344000917","219011344069620",0.00,21.50,0,283.74,305.38,0.0,0.0,0.000,491443.4,491443.4,114,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182551,783535.00
07/22/2016 06:15,2,0.000,ALERT,212.16,298.47,59.975,1469182503,"201051344001145","219011344069620",0.00,20.30,0,285.54,306.58,0.0,0.0,0.000,496649.8,496649.8,113,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182553,783536.00
07/22/2016 06:15,2,0.000,ALERT,211.93,297.57,59.975,1469182503,"201051344000651","219011344069620",0.00,20.00,0,284.34,305.08,0.0,0.0,0.000,489375.7,489375.7,113,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182555,783537.00
07/22/2016 06:15,2,0.000,ALERT,210.12,297.57,59.970,1469182503,"274151322000088","219011344069620",0.00,21.80,0,284.94,299.97,0.0,0.0,0.000,724363.8,724363.8,113,0,0,0,L,1151911521,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182556,783538.00
07/22/2016 06:15,2,0.000,ALERT,211.48,296.36,59.965,1469182503,"274151322000068","219011344069620",0.00,21.80,0,284.34,299.07,0.0,0.0,0.000,618169.9,618169.9,112,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182558,783539.00
07/22/2016 06:15,2,0.000,ALERT,211.70,298.47,59.944,1469182503,"201051344001135","219011344069620",0.00,20.30,0,285.24,305.68,0.0,0.0,0.000,485424.7,485424.7,113,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182560,783540.00
07/22/2016 06:15,2,0.000,ALERT,211.25,299.07,59.975,1469182503,"201051344000594","219011344069620",0.00,20.70,0,285.24,301.47,0.0,0.0,0.000,495577.9,495577.9,114,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182562,783541.00
07/22/2016 06:15,2,0.000,ALERT,210.80,297.26,59.965,1469182503,"274151322000054","219011344069620",0.00,21.80,0,284.94,300.27,0.0,0.0,0.000,739559.7,739559.7,113,0,0,0,L,1151911521,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182564,783542.00
07/22/2016 06:15,2,0.000,ALERT,211.93,298.47,59.986,1469182503,"201051344000867","219011344069620",0.00,21.30,0,285.24,301.17,0.0,0.0,0.000,482935.1,482935.1,114,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182566,783543.00
07/22/2016 06:15,2,0.000,ALERT,211.93,298.47,59.970,1469182503,"201051344001093","219011344069620",0.00,21.30,0,284.64,305.68,0.0,0.0,0.000,490863.6,490863.6,115,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182568,783544.00
07/22/2016 06:15,2,0.000,ALERT,211.70,297.87,59.975,1469182503,"201051344000648","219011344069620",0.00,20.30,0,284.94,300.87,0.0,0.0,0.000,489443.6,489443.6,114,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182569,783545.00
07/22/2016 06:15,2,0.000,ALERT,211.70,299.07,59.981,1469182503,"201051344000569","219011344069620",0.00,21.00,0,286.14,301.47,0.0,0.0,0.000,499761.3,499761.3,114,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182571,783546.00
07/22/2016 06:15,2,0.000,ALERT,211.70,298.77,59.975,1469182503,"201051344000983","219011344069620",0.00,21.00,0,285.84,301.17,0.0,0.0,0.000,491641.1,491641.1,114,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182573,783547.00
07/22/2016 06:15,2,0.000,ALERT,211.48,297.87,59.975,1469182503,"201051344001158","219011344069620",0.00,20.30,0,284.64,300.57,0.0,0.0,0.000,484742.0,484742.0,115,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469182575,783548.00
07/22/2016 06:15,2,0.000,ALERT,212.16,299.07,59.970,1469182503,"201051344000576","219011344069620",0.00,20.70,0,285.24,301.17,0.0,0.0,0.000,492054.2,492054.2,114,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182577,783549.00
07/22/2016 06:15,2,0.000,ALERT,210.80,296.96,59.965,1469182503,"274151322000087","219011344069620",0.00,22.00,0,284.34,299.37,0.0,0.0,0.000,712500.2,712500.2,114,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469182578,783550.00
07/22/2016 06:15,2,0,NO_COMMUNICATIONS,0,0,0,1469182503,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469183383,783551.00
07/22/2016 06:15,2,0,NO_COMMUNICATIONS,0,0,0,1469182503,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469183383,783552.00
07/22/2016 06:15,2,0,NO_COMMUNICATIONS,0,0,0,1469182503,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469183383,783553.00
07/22/2016 06:30,2,0.137,ALERT,212.38,299.37,59.991,1469183403,"201051344000645","219011344069620",22.26,21.00,0,296.36,300.87,3.1,1.1,0.000,491635.1,491635.1,116,0,0,0,L,1122011218,1,121.10,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1469183409,783554.00
07/22/2016 06:30,2,0.068,ALERT,211.48,298.47,59.986,1469183403,"274151322000085","219011344069620",23.04,21.50,0,294.86,299.97,1.6,0.0,0.000,740381.7,740381.7,115,0,0,0,L,1151911521,1,122.01,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1469183411,783555.00
07/22/2016 06:30,2,0.148,ALERT,212.38,299.07,59.996,1469183403,"201051344000633","219011344069620",22.46,20.30,0,294.86,300.27,3.4,1.4,0.000,482898.2,482898.2,116,0,0,0,L,1122011218,1,121.10,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1469183413,783556.00
07/22/2016 06:30,2,0.160,ALERT,211.93,299.67,59.996,1469183403,"201051344000469","219011344069620",23.50,20.00,0,295.46,300.57,3.9,1.8,0.000,484929.4,484929.4,116,0,0,0,L,1122011218,1,120.42,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1469183414,783557.00
07/22/2016 06:30,2,0.168,ALERT,211.93,299.37,59.981,1469183403,"201051344000646","219011344069620",20.93,20.30,0,295.46,300.27,3.6,1.5,0.000,486667.6,486667.6,116,0,0,0,L,1122011218,1,121.78,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1469183416,783558.00
07/22/2016 06:30,2,0.096,ALERT,211.03,299.67,59.975,1469183403,"274151322000052","219011344069620",22.62,21.50,0,294.56,300.27,2.2,0.2,0.000,757830.4,757830.4,115,0,0,0,L,1151911521,1,120.88,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1469183418,783559.00
07/22/2016 06:30,2,0.168,ALERT,212.38,299.97,59.986,1469183403,"201051344000585","219011344069620",23.02,20.70,0,296.06,300.57,3.9,1.9,0.000,495068.7,495068.7,115,0,0,0,L,1122011218,1,121.33,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1469183420,783560.00
07/22/2016 06:30,2,0.146,ALERT,212.16,299.97,59.991,1469183403,"201051344001230","219011344069620",20.99,20.30,0,295.76,300.87,3.1,1.1,0.000,490077.4,490077.4,116,0,0,0,L,1122011218,1,121.78,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1469183422,783561.00
07/22/2016 06:30,2,0.135,ALERT,212.61,300.27,59.954,1469183403,"201051344000582","219011344069620",23.30,20.30,0,296.96,301.17,3.2,1.2,0.000,483079.8,483079.8,116,0,0,0,L,1122011218,1,121.78,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1469183424,783562.00
07/22/2016 06:30,2,0.027,ALERT,211.48,318.00,59.981,1469183403,"274151322000094","219011344069620",19.66,21.00,0,294.56,368.50,0.6,0.0,0.000,618079.2,618079.2,114,0,0,0,L,1151911521,1,121.55,122.01,0002,17,0,0,0,0,0,0,50,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1469183425,783563.00
07/22/2016 06:30,2,0.180,ALERT,211.93,300.57,60.012,1469183403,"201051344000579","219011344069620",23.50,20.70,0,296.96,301.77,4.3,2.2,0.000,498977.8,498977.8,116,0,0,0,L,1122011218,1,120.65,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1469183427,783564.00
07/22/2016 06:30,2,0.156,ALERT,211.93,299.67,59.996,1469183403,"201051344000890","219011344069620",23.24,20.70,0,296.66,301.47,3.7,1.7,0.000,493546.2,493546.2,115,0,0,0,L,1122011218,1,121.78,120.88,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1469183429,783565.00
07/22/2016 06:30,2,0.152,ALERT,212.16,299.37,60.002,1469183403,"201051344000438","219011344069620",23.38,20.30,0,296.36,300.87,3.6,1.5,0.000,495247.0,495247.0,115,0,0,0,L,1122011218,1,121.78,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1469183431,783566.00
07/22/2016 06:30,2,0.178,ALERT,212.38,299.07,60.002,1469183403,"201051344000417","219011344069620",22.86,20.70,0,295.46,299.67,4.2,2.1,0.000,487061.9,487061.9,115,0,0,0,L,1122011218,1,121.55,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1469183433,783567.00
07/22/2016 06:30,2,0.070,ALERT,211.25,299.07,59.996,1469183403,"274151322000083","219011344069620",22.90,21.30,0,295.46,300.27,1.7,0.0,0.000,751013.0,751013.0,115,0,0,0,L,1151911521,1,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1469183434,783568.00
07/22/2016 06:30,2,0.076,ALERT,211.93,298.77,59.996,1469183403,"274151322000076","219011344069620",23.93,21.30,0,294.86,300.27,1.9,0.0,0.000,800623.6,800623.6,115,0,0,0,L,1151911521,1,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1469183436,783569.00
07/22/2016 06:30,2,0.152,ALERT,211.93,300.57,60.012,1469183403,"201051344000868","219011344069620",22.90,20.70,0,296.96,301.47,3.6,1.5,0.000,483857.0,483857.0,116,0,0,0,L,1122011218,1,120.65,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1469183438,783570.00
07/22/2016 06:30,2,0.064,ALERT,211.25,299.67,59.970,1469183403,"274151322000095","219011344069620",23.56,21.00,0,296.06,300.57,1.6,0.0,0.000,792485.8,792485.8,115,0,0,0,L,1151911521,1,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1469183440,783571.00
07/22/2016 06:30,2,0.119,ALERT,211.93,299.97,59.991,1469183403,"201051344000988","219011344069620",23.62,21.00,0,293.96,300.87,2.9,0.9,0.000,480452.3,480452.3,116,0,0,0,L,1122011218,1,120.42,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1469183442,783572.00
07/22/2016 06:30,2,0.139,ALERT,212.16,299.07,59.959,1469183403,"201051344001025","219011344069620",23.80,20.00,0,295.76,301.17,3.4,1.4,0.000,494294.3,494294.3,115,0,0,0,L,1122011218,1,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1469183444,783573.00
07/22/2016 06:30,2,0.148,ALERT,211.93,299.97,59.986,1469183403,"201051344000458","219011344069620",23.10,21.50,0,296.36,301.77,3.5,1.5,0.000,491353.0,491353.0,117,0,0,0,L,1122011218,1,120.88,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1469183446,783574.00
07/22/2016 06:30,2,0.137,ALERT,212.83,299.97,59.991,1469183403,"201051344000853","219011344069620",22.54,20.70,0,296.36,301.17,3.1,1.1,0.000,490425.2,490425.2,117,0,0,0,L,1122011218,1,121.55,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1469183447,783575.00
07/22/2016 06:30,2,0.143,ALERT,212.61,299.37,59.981,1469183403,"201051344000685","219011344069620",19.94,20.70,0,296.06,300.57,2.9,0.9,0.000,494561.9,494561.9,116,0,0,0,L,1122011218,1,122.46,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1469183449,783576.00
07/22/2016 06:30,2,0.141,ALERT,212.38,299.37,59.975,1469183403,"201051344000917","219011344069620",21.99,21.30,0,294.56,299.97,3.1,1.1,0.000,491443.5,491443.5,116,0,0,0,L,1122011218,1,121.55,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1469183451,783577.00
07/22/2016 06:30,2,0.137,ALERT,212.61,299.97,59.986,1469183403,"201051344001145","219011344069620",22.68,20.30,0,296.66,301.17,3.2,1.1,0.000,496649.9,496649.9,115,0,0,0,L,1122011218,1,121.78,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1469183453,783578.00
07/22/2016 06:30,2,0.164,ALERT,212.38,299.07,59.991,1469183403,"201051344000651","219011344069620",20.93,20.00,0,295.76,299.97,3.5,1.5,0.000,489375.8,489375.8,115,0,0,0,L,1122011218,1,122.23,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1469183455,783579.00
07/22/2016 06:30,2,0.059,ALERT,210.80,298.77,59.975,1469183403,"274151322000088","219011344069620",21.61,21.80,0,295.16,299.97,1.3,0.0,0.000,724363.8,724363.8,115,0,0,0,L,1151911521,1,121.78,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1469183456,783580.00
07/22/2016 06:30,2,0.047,ALERT,212.16,315.00,59.981,1469183403,"274151322000068","219011344069620",20.99,22.00,0,294.56,374.21,1.1,0.0,0.000,618169.9,618169.9,114,0,0,0,L,1151911521,1,121.78,122.01,0002,20,0,0,0,0,0,0,75,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1469183458,783581.00
07/22/2016 06:30,2,0.164,ALERT,211.70,299.37,60.012,1469183403,"201051344001135","219011344069620",23.74,20.30,0,296.36,301.17,4.0,1.9,0.000,485424.8,485424.8,115,0,0,0,L,1122011218,1,121.55,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1469183460,783582.00
07/22/2016 06:30,2,0.146,ALERT,211.93,300.87,60.023,1469183403,"201051344000594","219011344069620",23.72,20.70,0,296.36,301.47,3.5,1.5,0.000,495578.0,495578.0,116,0,0,0,L,1122011218,1,120.88,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1469183462,783583.00
07/22/2016 06:30,2,0.070,ALERT,211.25,299.37,59.975,1469183403,"274151322000054","219011344069620",23.08,22.00,0,295.16,300.57,1.7,0.0,0.000,739559.7,739559.7,115,0,0,0,L,1151911521,1,121.55,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1469183464,783584.00
07/22/2016 06:30,2,0.152,ALERT,212.16,299.97,59.938,1469183403,"201051344000867","219011344069620",23.52,21.30,0,296.06,301.47,3.6,1.6,0.000,482935.2,482935.2,116,0,0,0,L,1122011218,1,121.10,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1469183466,783585.00
07/22/2016 06:30,2,0.168,ALERT,212.16,299.67,59.996,1469183403,"201051344001093","219011344069620",22.38,21.00,0,296.06,300.27,3.8,1.8,0.000,490863.8,490863.8,117,0,0,0,L,1122011218,1,121.78,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1469183467,783586.00
07/22/2016 06:30,2,0.158,ALERT,212.38,299.97,59.981,1469183403,"201051344000648","219011344069620",22.38,20.30,0,295.76,301.17,3.6,1.6,0.000,489443.7,489443.7,116,0,0,0,L,1122011218,1,120.65,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1469183469,783587.00
07/22/2016 06:30,2,0.152,ALERT,212.16,301.17,60.007,1469183403,"201051344000569","219011344069620",23.44,21.00,0,296.96,302.07,3.7,1.6,0.000,499761.5,499761.5,116,0,0,0,L,1122011218,1,120.42,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1469183471,783588.00
07/22/2016 06:30,2,0.166,ALERT,212.16,300.87,60.018,1469183403,"201051344000983","219011344069620",23.64,21.00,0,296.66,301.77,4.0,2.0,0.000,491641.3,491641.3,116,0,0,0,L,1122011218,1,121.10,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1469183473,783589.00
07/22/2016 06:30,2,0.137,ALERT,212.16,300.27,59.986,1469183403,"201051344001158","219011344069620",23.52,20.30,0,295.76,300.57,3.3,1.3,0.000,484742.1,484742.1,117,0,0,0,L,1122011218,1,120.65,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1469183475,783590.00
07/22/2016 06:30,2,0.162,ALERT,212.61,300.87,59.944,1469183403,"201051344000576","219011344069620",20.16,20.70,0,296.66,301.47,3.3,1.3,0.000,492054.3,492054.3,116,0,0,0,L,1122011218,1,121.10,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1469183477,783591.00
07/22/2016 06:30,2,0.080,ALERT,211.25,298.17,59.970,1469183403,"274151322000087","219011344069620",22.05,22.00,0,294.56,299.67,1.8,0.0,0.000,712500.2,712500.2,116,0,0,0,L,1151911521,1,121.55,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1469183479,783592.00
07/22/2016 06:30,2,0,NO_COMMUNICATIONS,0,0,0,1469183403,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184283,783593.00
07/22/2016 06:30,2,0,NO_COMMUNICATIONS,0,0,0,1469183403,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184283,783594.00
07/22/2016 06:30,2,0,NO_COMMUNICATIONS,0,0,0,1469183403,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184283,783595.00
07/22/2016 06:45,2,0.189,ACTIVE,212.83,337.54,59.965,1469184303,"201051344000645","219011344069620",26.60,22.00,0,297.87,350.47,5.1,3.0,0.004,491635.6,491635.6,118,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184308,783596.00
07/22/2016 06:45,2,0.121,ACTIVE,211.70,337.54,59.965,1469184303,"274151322000085","219011344069620",24.11,22.80,0,296.96,345.96,3.0,1.0,0.009,740381.8,740381.8,117,0,0,0,L,1151911521,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184309,783597.00
07/22/2016 06:45,2,0.215,ACTIVE,212.61,338.44,59.970,1469184303,"201051344000633","219011344069620",26.24,21.50,0,296.06,348.66,5.8,3.6,0.004,482898.8,482898.8,118,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184309,783598.00
07/22/2016 06:45,2,0.217,ACTIVE,212.38,337.24,59.996,1469184303,"201051344000469","219011344069620",26.98,21.30,0,297.26,347.16,5.9,3.8,0.009,484930.1,484930.1,118,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184310,783599.00
07/22/2016 06:45,2,0.213,ACTIVE,211.70,336.34,59.965,1469184303,"201051344000646","219011344069620",26.20,21.50,0,296.66,348.66,5.7,3.6,0.013,486668.3,486668.3,118,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184311,783600.00
07/22/2016 06:45,2,0.145,ACTIVE,211.48,336.64,59.975,1469184303,"274151322000052","219011344069620",25.84,23.00,0,296.96,345.96,3.8,1.7,0.009,757830.6,757830.6,117,0,0,0,L,1151911521,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184312,783601.00
07/22/2016 06:45,2,0.229,ACTIVE,212.38,336.64,59.975,1469184303,"201051344000585","219011344069620",26.64,21.80,0,297.57,348.36,6.2,4.0,0.009,495069.5,495069.5,117,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184313,783602.00
07/22/2016 06:45,2,0.213,ACTIVE,212.16,335.44,59.965,1469184303,"201051344001230","219011344069620",24.17,21.30,0,297.87,348.36,5.2,3.1,0.004,490077.9,490077.9,118,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184314,783603.00
07/22/2016 06:45,2,0.203,ACTIVE,212.61,336.94,59.981,1469184303,"201051344000582","219011344069620",26.20,21.30,0,298.77,349.56,5.4,3.3,0.009,483080.4,483080.4,118,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184315,783604.00
07/22/2016 06:45,2,0.064,ALERT,211.93,336.94,59.970,1469184303,"274151322000094","219011344069620",28.94,22.00,0,296.36,380.22,1.9,0.0,0.004,618079.2,618079.2,116,0,0,0,L,1151911521,1,121.55,122.23,0002,18,0,0,0,0,0,0,227,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184317,783605.00
07/22/2016 06:45,2,0.240,ACTIVE,212.38,336.64,59.981,1469184303,"201051344000579","219011344069620",27.39,21.80,0,298.77,347.16,6.7,4.5,0.013,498978.7,498978.7,118,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184318,783606.00
07/22/2016 06:45,2,0.219,ACTIVE,212.16,335.44,59.975,1469184303,"201051344000890","219011344069620",26.06,21.80,0,298.17,348.06,5.8,3.7,0.009,493546.9,493546.9,117,0,0,0,L,1122011218,1,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184319,783607.00
07/22/2016 06:45,2,0.215,ACTIVE,212.16,336.34,60.012,1469184303,"201051344000438","219011344069620",26.32,21.50,0,297.87,348.96,5.8,3.6,0.009,495247.7,495247.7,117,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184319,783608.00
07/22/2016 06:45,2,0.240,ACTIVE,212.16,336.04,59.970,1469184303,"201051344000417","219011344069620",26.24,21.80,0,297.26,348.36,6.4,4.3,0.009,487062.7,487062.7,117,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184320,783609.00
07/22/2016 06:45,2,0.121,ACTIVE,211.48,336.94,59.975,1469184303,"274151322000083","219011344069620",25.29,22.50,0,297.57,345.06,3.1,1.1,0.013,751013.1,751013.1,117,0,0,0,L,1151911521,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184321,783610.00
07/22/2016 06:45,2,0.133,ACTIVE,212.16,336.94,59.965,1469184303,"274151322000076","219011344069620",25.98,22.80,0,297.26,346.56,3.5,1.4,0.009,800623.7,800623.7,117,0,0,0,L,1151911521,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184322,783611.00
07/22/2016 06:45,2,0.213,ACTIVE,212.38,336.64,59.981,1469184303,"201051344000868","219011344069620",26.38,21.50,0,298.77,348.66,5.7,3.6,0.004,483857.7,483857.7,118,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184323,783612.00
07/22/2016 06:45,2,0.123,ACTIVE,211.70,336.34,59.970,1469184303,"274151322000095","219011344069620",24.79,22.30,0,298.47,343.85,3.1,1.1,0.009,792485.9,792485.9,117,0,0,0,L,1151911521,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184324,783613.00
07/22/2016 06:45,2,0.180,ACTIVE,212.16,338.14,60.002,1469184303,"201051344000988","219011344069620",26.44,22.00,0,296.06,351.07,4.8,2.7,0.004,480452.8,480452.8,118,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184325,783614.00
07/22/2016 06:45,2,0.203,ACTIVE,212.16,335.44,59.975,1469184303,"201051344001025","219011344069620",26.44,21.30,0,297.26,349.86,5.5,3.3,0.009,494294.8,494294.8,117,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184326,783615.00
07/22/2016 06:45,2,0.209,ACTIVE,212.16,336.34,59.965,1469184303,"201051344000458","219011344069620",26.72,22.30,0,298.17,346.56,5.6,3.5,0.009,491353.7,491353.7,119,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184327,783616.00
07/22/2016 06:45,2,0.213,ACTIVE,212.83,338.14,59.970,1469184303,"201051344000853","219011344069620",25.23,21.80,0,298.47,349.56,5.4,3.3,0.013,490425.8,490425.8,119,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184328,783617.00
07/22/2016 06:45,2,0.188,ACTIVE,212.61,337.24,59.981,1469184303,"201051344000685","219011344069620",26.06,21.50,0,297.87,348.66,5.0,2.9,0.009,494562.4,494562.4,118,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184329,783618.00
07/22/2016 06:45,2,0.174,ACTIVE,212.38,336.64,59.975,1469184303,"201051344000917","219011344069620",27.51,22.00,0,296.96,344.15,4.9,2.8,0.009,491443.9,491443.9,118,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184330,783619.00
07/22/2016 06:45,2,0.168,ACTIVE,212.38,336.64,59.975,1469184303,"201051344001145","219011344069620",27.91,21.30,0,298.17,344.45,4.8,2.7,0.004,496650.4,496650.4,117,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184331,783620.00
07/22/2016 06:45,2,0.209,ACTIVE,212.16,336.34,59.981,1469184303,"201051344000651","219011344069620",26.34,21.00,0,296.96,348.96,5.6,3.5,0.009,489376.4,489376.4,117,0,0,0,L,1122011218,1,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184332,783621.00
07/22/2016 06:45,2,0.115,ACTIVE,211.25,336.34,59.965,1469184303,"274151322000088","219011344069620",22.30,23.00,0,297.26,343.55,2.6,0.6,0.009,724363.8,724363.8,117,0,0,0,L,1151911521,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184333,783622.00
07/22/2016 06:45,2,0.086,ALERT,211.93,337.24,59.975,1469184303,"274151322000068","219011344069620",29.10,22.80,0,296.36,384.73,2.6,0.6,0.000,618169.9,618169.9,116,0,0,0,L,1151911521,1,121.78,122.01,0002,21,0,0,0,0,0,0,194,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184334,783623.00
07/22/2016 06:45,2,0.193,ACTIVE,211.93,335.14,59.975,1469184303,"201051344001135","219011344069620",28.45,21.50,0,297.87,343.55,5.6,3.5,0.004,485425.5,485425.5,117,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184335,783624.00
07/22/2016 06:45,2,0.215,ACTIVE,212.16,336.94,59.965,1469184303,"201051344000594","219011344069620",26.50,21.80,0,298.47,344.15,5.8,3.6,0.013,495578.6,495578.6,118,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184336,783625.00
07/22/2016 06:45,2,0.080,ACTIVE,211.48,329.13,59.981,1469184303,"274151322000054","219011344069620",27.91,23.00,0,297.26,340.25,2.3,0.3,0.000,739559.7,739559.7,117,0,0,0,L,1151911521,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184337,783626.00
07/22/2016 06:45,2,0.211,ACTIVE,212.38,336.34,59.965,1469184303,"201051344000867","219011344069620",26.70,22.30,0,297.87,347.16,5.7,3.6,0.009,482935.9,482935.9,118,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184338,783627.00
07/22/2016 06:45,2,0.227,ACTIVE,212.16,336.64,59.975,1469184303,"201051344001093","219011344069620",26.00,22.00,0,297.87,347.46,6.0,3.9,0.009,490864.5,490864.5,119,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184339,783628.00
07/22/2016 06:45,2,0.217,ACTIVE,212.38,336.64,59.981,1469184303,"201051344000648","219011344069620",26.40,21.30,0,297.87,349.56,5.8,3.7,0.013,489444.4,489444.4,118,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184340,783629.00
07/22/2016 06:45,2,0.209,ACTIVE,212.38,336.94,59.981,1469184303,"201051344000569","219011344069620",26.98,22.00,0,299.37,347.16,5.7,3.6,0.009,499762.1,499762.1,118,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184341,783630.00
07/22/2016 06:45,2,0.227,ACTIVE,212.38,336.34,59.981,1469184303,"201051344000983","219011344069620",26.56,22.00,0,298.77,347.76,6.2,4.0,0.009,491642.0,491642.0,118,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184342,783631.00
07/22/2016 06:45,2,0.193,ACTIVE,212.16,336.64,59.933,1469184303,"201051344001158","219011344069620",26.82,21.50,0,298.17,348.66,5.3,3.2,0.009,484742.7,484742.7,119,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184343,783632.00
07/22/2016 06:45,2,0.211,ACTIVE,212.83,338.14,59.981,1469184303,"201051344000576","219011344069620",25.98,21.50,0,298.77,349.26,5.6,3.5,0.009,492054.9,492054.9,118,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184344,783633.00
07/22/2016 06:45,2,0.100,ACTIVE,211.70,339.04,59.959,1469184303,"274151322000087","219011344069620",26.40,23.00,0,296.36,340.25,2.7,0.7,0.000,712500.3,712500.3,118,0,0,0,L,1151911521,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469184344,783634.00
07/22/2016 06:45,2,0,NO_COMMUNICATIONS,0,0,0,1469184303,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185184,783635.00
07/22/2016 06:45,2,0,NO_COMMUNICATIONS,0,0,0,1469184303,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185184,783636.00
07/22/2016 06:45,2,0,NO_COMMUNICATIONS,0,0,0,1469184303,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185184,783637.00
07/22/2016 07:00,2,0.256,ALERT,212.61,337.54,60.018,1469185203,"201051344000645","219011344069620",26.84,22.50,0,297.26,341.15,7.0,4.8,0.027,491636.6,491636.6,119,0,0,0,L,1122011218,1,121.55,122.23,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185209,783638.00
07/22/2016 07:00,2,0.182,ACTIVE,211.70,336.34,60.007,1469185203,"274151322000085","219011344069620",25.56,23.50,0,324.02,348.06,4.8,2.7,0.018,740382.2,740382.2,118,0,0,0,L,1151911521,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185210,783639.00
07/22/2016 07:00,2,0.266,ALERT,212.83,339.34,60.002,1469185203,"201051344000633","219011344069620",27.63,22.00,0,296.36,342.65,7.5,5.3,0.022,482899.9,482899.9,119,0,0,0,L,1122011218,1,121.55,122.23,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185212,783640.00
07/22/2016 07:00,2,0.275,ALERT,212.38,337.54,60.007,1469185203,"201051344000469","219011344069620",27.21,21.50,0,296.66,340.55,7.7,5.5,0.031,484931.2,484931.2,119,0,0,0,L,1122011218,1,120.65,122.01,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185213,783641.00
07/22/2016 07:00,2,0.270,ALERT,211.70,336.04,60.007,1469185203,"201051344000646","219011344069620",26.96,22.30,0,296.06,339.04,7.4,5.2,0.027,486669.3,486669.3,119,0,0,0,L,1122011218,1,122.01,121.10,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185215,783642.00
07/22/2016 07:00,2,0.213,ACTIVE,211.03,336.04,59.996,1469185203,"274151322000052","219011344069620",26.26,23.80,0,331.83,340.55,5.7,3.6,0.018,757831.2,757831.2,118,0,0,0,L,1151911521,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185216,783643.00
