ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2016 07:00,2,0.295,ACTIVE,212.38,337.54,60.012,1469185203,"201051344000585","219011344069620",26.52,22.30,0,308.09,358.58,8.0,5.7,0.022,495070.7,495070.7,118,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185217,783644.00
07/22/2016 07:00,2,0.254,ALERT,211.93,336.04,60.007,1469185203,"201051344001230","219011344069620",26.62,21.80,0,297.26,339.04,6.9,4.7,0.027,490078.9,490078.9,119,0,0,0,L,1122011218,1,121.78,120.88,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185219,783645.00
07/22/2016 07:00,2,0.246,ALERT,212.61,336.94,60.002,1469185203,"201051344000582","219011344069620",27.55,21.80,0,298.17,339.34,6.9,4.7,0.022,483081.3,483081.3,119,0,0,0,L,1122011218,1,121.78,121.55,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185221,783646.00
07/22/2016 07:00,2,0.113,ACTIVE,211.48,337.24,60.002,1469185203,"274151322000094","219011344069620",30.18,22.80,0,296.66,384.73,3.5,1.4,0.018,618079.3,618079.3,118,0,0,0,L,1151911521,1,121.33,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185222,783647.00
07/22/2016 07:00,2,0.303,ACTIVE,212.16,336.64,60.012,1469185203,"201051344000579","219011344069620",27.31,22.80,0,307.18,360.99,8.4,6.2,0.035,498980.0,498980.0,119,0,0,0,L,1122011218,1,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185223,783648.00
07/22/2016 07:00,2,0.273,ALERT,211.93,335.74,60.002,1469185203,"201051344000890","219011344069620",26.88,22.30,0,297.57,339.34,7.5,5.3,0.027,493548.0,493548.0,118,0,0,0,L,1122011218,1,122.01,120.65,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185225,783649.00
07/22/2016 07:00,2,0.266,ALERT,212.16,336.04,60.002,1469185203,"201051344000438","219011344069620",27.49,22.00,0,297.87,339.65,7.4,5.2,0.027,495248.8,495248.8,118,0,0,0,L,1122011218,1,122.01,121.33,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185227,783650.00
07/22/2016 07:00,2,0.291,ALERT,212.16,336.64,60.034,1469185203,"201051344000417","219011344069620",27.14,22.30,0,296.36,339.65,8.0,5.8,0.022,487063.9,487063.9,118,0,0,0,L,1122011218,1,121.55,121.33,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185228,783651.00
07/22/2016 07:00,2,0.186,ACTIVE,211.25,336.34,59.986,1469185203,"274151322000083","219011344069620",26.38,23.30,0,320.71,349.56,5.0,2.9,0.022,751013.6,751013.6,118,0,0,0,L,1151911521,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185229,783652.00
07/22/2016 07:00,2,0.209,ACTIVE,211.70,336.94,59.986,1469185203,"274151322000076","219011344069620",26.06,23.80,0,333.93,340.25,5.5,3.4,0.022,800624.3,800624.3,118,0,0,0,L,1151911521,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185230,783653.00
07/22/2016 07:00,2,0.275,ALERT,212.16,337.24,59.996,1469185203,"201051344000868","219011344069620",27.10,22.00,0,298.17,340.25,7.6,5.4,0.031,483858.8,483858.8,119,0,0,0,L,1122011218,1,120.88,122.01,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185232,783654.00
07/22/2016 07:00,2,0.191,ACTIVE,211.48,336.34,59.996,1469185203,"274151322000095","219011344069620",26.20,23.30,0,327.92,344.15,5.1,3.0,0.018,792486.3,792486.3,118,0,0,0,L,1151911521,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185233,783655.00
07/22/2016 07:00,2,0.240,ACTIVE,212.16,338.44,59.996,1469185203,"201051344000988","219011344069620",27.08,22.30,0,310.49,357.38,6.7,4.5,0.035,480453.7,480453.7,119,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185234,783656.00
07/22/2016 07:00,2,0.260,ACTIVE,211.93,335.44,60.023,1469185203,"201051344001025","219011344069620",27.23,21.80,0,314.10,354.37,7.2,5.0,0.027,494295.9,494295.9,118,0,0,0,L,1122011218,1,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185235,783657.00
07/22/2016 07:00,2,0.268,ALERT,212.16,336.94,59.959,1469185203,"201051344000458","219011344069620",27.51,22.80,0,299.37,340.55,7.5,5.3,0.027,491354.8,491354.8,120,0,0,0,L,1122011218,1,121.33,121.78,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185236,783658.00
07/22/2016 07:00,2,0.258,ACTIVE,212.83,338.74,59.986,1469185203,"201051344000853","219011344069620",27.99,22.30,0,311.69,359.78,7.3,5.1,0.027,490426.9,490426.9,120,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185237,783659.00
07/22/2016 07:00,2,0.236,ALERT,212.61,337.24,60.018,1469185203,"201051344000685","219011344069620",27.19,22.30,0,296.96,340.25,6.5,4.4,0.022,494563.3,494563.3,119,0,0,0,L,1122011218,1,122.46,121.10,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185239,783660.00
07/22/2016 07:00,2,0.252,ALERT,212.16,336.34,59.975,1469185203,"201051344000917","219011344069620",26.84,22.80,0,296.36,339.95,6.9,4.7,0.022,491444.9,491444.9,119,0,0,0,L,1122011218,1,121.55,121.55,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185241,783661.00
07/22/2016 07:00,2,0.244,ALERT,212.38,336.34,59.981,1469185203,"201051344001145","219011344069620",27.12,21.80,0,297.57,339.95,6.7,4.6,0.022,496651.3,496651.3,118,0,0,0,L,1122011218,1,121.78,121.10,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185243,783662.00
07/22/2016 07:00,2,0.260,ACTIVE,212.16,336.94,59.991,1469185203,"201051344000651","219011344069620",27.21,21.50,0,307.48,360.08,7.2,5.0,0.027,489377.4,489377.4,118,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185244,783663.00
07/22/2016 07:00,2,0.178,ACTIVE,211.03,335.14,59.991,1469185203,"274151322000088","219011344069620",24.31,23.80,0,328.82,341.75,4.4,2.3,0.013,724364.2,724364.2,118,0,0,0,L,1151911521,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185245,783664.00
07/22/2016 07:00,2,0.135,ALERT,212.16,337.84,59.975,1469185203,"274151322000068","219011344069620",30.51,24.00,0,296.66,385.03,4.2,2.1,0.018,618170.2,618170.2,118,0,0,0,L,1151911521,1,121.78,122.01,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185246,783665.00
07/22/2016 07:00,2,0.285,ALERT,211.93,335.14,60.007,1469185203,"201051344001135","219011344069620",27.12,22.00,0,298.17,338.74,7.9,5.7,0.027,485426.7,485426.7,118,0,0,0,L,1122011218,1,121.55,121.10,0002,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185248,783666.00
07/22/2016 07:00,2,0.273,ACTIVE,212.16,336.94,59.981,1469185203,"201051344000594","219011344069620",27.19,22.50,0,308.39,359.18,7.6,5.4,0.031,495579.7,495579.7,119,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185249,783667.00
07/22/2016 07:00,2,0.193,ACTIVE,211.25,337.54,59.970,1469185203,"274151322000054","219011344069620",25.01,24.30,0,310.19,400.36,4.9,2.8,0.022,739560.1,739560.1,118,0,0,0,L,1151911521,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185250,783668.00
07/22/2016 07:00,2,0.277,ALERT,212.38,336.94,59.981,1469185203,"201051344000867","219011344069620",26.62,22.50,0,297.87,340.55,7.5,5.3,0.027,482937.0,482937.0,119,0,0,0,L,1122011218,1,121.33,121.55,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185252,783669.00
07/22/2016 07:00,2,0.275,ALERT,212.16,336.64,59.981,1469185203,"201051344001093","219011344069620",27.06,22.50,0,296.96,339.95,7.6,5.4,0.022,490865.6,490865.6,120,0,0,0,L,1122011218,1,121.78,121.10,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185254,783670.00
07/22/2016 07:00,2,0.271,ACTIVE,212.61,336.94,59.991,1469185203,"201051344000648","219011344069620",27.51,21.80,0,313.50,356.78,7.6,5.4,0.031,489445.5,489445.5,119,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185255,783671.00
07/22/2016 07:00,2,0.279,ACTIVE,212.38,337.54,59.938,1469185203,"201051344000569","219011344069620",26.54,22.50,0,315.00,354.37,7.6,5.4,0.027,499763.3,499763.3,119,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185256,783672.00
07/22/2016 07:00,2,0.291,ACTIVE,212.38,336.94,59.970,1469185203,"201051344000983","219011344069620",27.10,22.50,0,311.39,355.88,8.0,5.8,0.027,491643.3,491643.3,119,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185257,783673.00
07/22/2016 07:00,2,0.268,ALERT,212.16,337.24,59.970,1469185203,"201051344001158","219011344069620",26.42,22.00,0,297.87,340.25,7.2,5.0,0.027,484743.7,484743.7,120,0,0,0,L,1122011218,1,120.88,121.55,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185258,783674.00
07/22/2016 07:00,2,0.277,ALERT,212.61,338.74,59.991,1469185203,"201051344000576","219011344069620",26.50,22.00,0,297.87,341.15,7.5,5.3,0.031,492056.0,492056.0,119,0,0,0,L,1122011218,1,121.33,121.55,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185260,783675.00
07/22/2016 07:00,2,0.193,ALERT,211.48,336.94,59.975,1469185203,"274151322000087","219011344069620",24.61,24.30,0,296.96,340.25,4.8,2.8,0.022,712500.8,712500.8,119,0,0,0,L,1151911521,1,121.55,121.78,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469185262,783676.00
07/22/2016 07:00,2,0,NO_COMMUNICATIONS,0,0,0,1469185203,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186083,783677.00
07/22/2016 07:00,2,0,NO_COMMUNICATIONS,0,0,0,1469185203,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186083,783678.00
07/22/2016 07:00,2,0,NO_COMMUNICATIONS,0,0,0,1469185203,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186083,783679.00
07/22/2016 07:15,2,0.324,ACTIVE,212.38,338.14,59.959,1469186103,"201051344000645","219011344069620",26.90,22.80,0,333.03,343.55,8.9,6.6,0.044,491638.0,491638.0,121,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186108,783680.00
07/22/2016 07:15,2,0.248,ACTIVE,211.25,336.64,59.959,1469186103,"274151322000085","219011344069620",25.58,24.30,0,331.53,339.95,6.4,4.3,0.031,740383.1,740383.1,119,0,0,0,L,1151911521,1,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186109,783681.00
07/22/2016 07:15,2,0.324,ACTIVE,212.38,338.74,59.975,1469186103,"201051344000633","219011344069620",27.83,22.50,0,330.93,345.06,9.2,7.0,0.044,482901.4,482901.4,121,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186110,783682.00
07/22/2016 07:15,2,0.338,ACTIVE,212.16,337.54,59.970,1469186103,"201051344000469","219011344069620",27.31,22.00,0,330.03,343.55,9.4,7.1,0.049,484932.8,484932.8,121,0,0,0,L,1122011218,1,120.42,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186111,783683.00
07/22/2016 07:15,2,0.326,ACTIVE,212.16,336.94,59.975,1469186103,"201051344000646","219011344069620",27.41,22.80,0,330.03,342.05,9.1,6.8,0.040,486670.8,486670.8,121,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186112,783684.00
07/22/2016 07:15,2,0.271,ACTIVE,211.03,335.14,59.959,1469186103,"274151322000052","219011344069620",26.92,24.80,0,330.03,340.25,7.4,5.2,0.027,757832.3,757832.3,119,0,0,0,L,1151911521,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186113,783685.00
07/22/2016 07:15,2,0.350,ACTIVE,212.61,337.24,59.959,1469186103,"201051344000585","219011344069620",27.59,23.00,0,331.23,342.35,9.8,7.5,0.040,495072.4,495072.4,119,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186114,783686.00
07/22/2016 07:15,2,0.305,ACTIVE,212.38,336.64,59.975,1469186103,"201051344001230","219011344069620",27.06,22.30,0,330.03,341.15,8.4,6.2,0.035,490080.2,490080.2,121,0,0,0,L,1122011218,1,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186115,783687.00
07/22/2016 07:15,2,0.314,ACTIVE,213.06,338.14,59.965,1469186103,"201051344000582","219011344069620",26.72,22.30,0,330.63,342.05,8.6,6.3,0.035,483082.7,483082.7,121,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186116,783688.00
07/22/2016 07:15,2,0.152,ACTIVE,211.03,350.17,59.981,1469186103,"274151322000094","219011344069620",32.50,24.00,0,333.63,353.47,5.1,3.0,0.027,618079.8,618079.8,119,0,0,0,L,1151911521,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186116,783689.00
07/22/2016 07:15,2,0.367,ACTIVE,212.16,336.94,59.933,1469186103,"201051344000579","219011344069620",27.14,23.30,0,331.53,342.65,10.1,7.8,0.044,498981.8,498981.8,120,0,0,0,L,1122011218,1,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186117,783690.00
07/22/2016 07:15,2,0.326,ACTIVE,212.38,336.64,59.965,1469186103,"201051344000890","219011344069620",27.73,22.80,0,330.33,342.05,9.2,7.0,0.040,493549.5,493549.5,120,0,0,0,L,1122011218,1,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186118,783691.00
07/22/2016 07:15,2,0.332,ACTIVE,212.61,337.54,59.965,1469186103,"201051344000438","219011344069620",26.68,22.50,0,330.93,342.35,9.0,6.7,0.040,495250.3,495250.3,120,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186119,783692.00
07/22/2016 07:15,2,0.340,ACTIVE,212.83,337.84,59.965,1469186103,"201051344000417","219011344069620",27.77,22.80,0,330.63,342.05,9.6,7.3,0.040,487065.5,487065.5,120,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186120,783693.00
07/22/2016 07:15,2,0.244,ACTIVE,210.80,336.94,59.996,1469186103,"274151322000083","219011344069620",26.62,24.00,0,329.73,340.25,6.6,4.4,0.035,751014.5,751014.5,119,0,0,0,L,1151911521,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186121,783694.00
07/22/2016 07:15,2,0.271,ACTIVE,211.48,337.54,59.949,1469186103,"274151322000076","219011344069620",26.82,24.50,0,331.83,340.85,7.4,5.2,0.035,800625.4,800625.4,119,0,0,0,L,1151911521,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186122,783695.00
07/22/2016 07:15,2,0.340,ACTIVE,211.93,336.94,59.954,1469186103,"201051344000868","219011344069620",27.15,22.30,0,330.93,343.25,9.4,7.1,0.049,483860.3,483860.3,121,0,0,0,L,1122011218,1,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186123,783696.00
07/22/2016 07:15,2,0.252,ACTIVE,211.25,337.24,59.970,1469186103,"274151322000095","219011344069620",26.62,24.00,0,330.33,339.95,6.8,4.7,0.035,792487.3,792487.3,119,0,0,0,L,1151911521,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186124,783697.00
07/22/2016 07:15,2,0.305,ACTIVE,211.93,338.14,59.954,1469186103,"201051344000988","219011344069620",27.31,22.80,0,330.33,343.55,8.5,6.3,0.053,480455.0,480455.0,120,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186125,783698.00
07/22/2016 07:15,2,0.322,ACTIVE,212.38,336.04,59.965,1469186103,"201051344001025","219011344069620",27.21,22.30,0,331.23,341.45,8.9,6.7,0.040,494297.3,494297.3,119,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186126,783699.00
07/22/2016 07:15,2,0.324,ACTIVE,211.93,336.34,59.965,1469186103,"201051344000458","219011344069620",28.07,23.30,0,332.13,343.25,9.2,7.0,0.044,491356.3,491356.3,122,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186127,783700.00
07/22/2016 07:15,2,0.328,ACTIVE,212.61,338.44,59.959,1469186103,"201051344000853","219011344069620",27.37,22.50,0,333.33,342.95,9.2,6.9,0.044,490428.4,490428.4,121,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186127,783701.00
07/22/2016 07:15,2,0.285,ACTIVE,212.83,338.14,59.970,1469186103,"201051344000685","219011344069620",27.67,22.50,0,331.53,343.85,8.0,5.8,0.044,494564.6,494564.6,121,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186128,783702.00
07/22/2016 07:15,2,0.305,ACTIVE,212.61,337.84,59.928,1469186103,"201051344000917","219011344069620",27.41,23.30,0,329.73,342.05,8.5,6.3,0.035,491446.3,491446.3,121,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186129,783703.00
07/22/2016 07:15,2,0.307,ACTIVE,212.83,337.84,59.970,1469186103,"201051344001145","219011344069620",26.62,22.30,0,331.83,342.05,8.3,6.1,0.035,496652.6,496652.6,120,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186130,783704.00
07/22/2016 07:15,2,0.322,ACTIVE,212.61,337.54,59.959,1469186103,"201051344000651","219011344069620",26.70,22.00,0,331.53,342.05,8.7,6.5,0.044,489378.8,489378.8,119,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186131,783705.00
07/22/2016 07:15,2,0.240,ACTIVE,210.57,336.04,59.954,1469186103,"274151322000088","219011344069620",24.73,24.50,0,330.33,339.65,6.0,3.9,0.035,724364.9,724364.9,119,0,0,0,L,1151911521,1,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186132,783706.00
07/22/2016 07:15,2,0.176,ACTIVE,211.70,367.00,59.954,1469186103,"274151322000068","219011344069620",34.21,25.50,0,333.93,369.10,6.1,3.9,0.027,618170.9,618170.9,120,0,0,0,L,1151911521,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186133,783707.00
07/22/2016 07:15,2,0.342,ACTIVE,212.16,336.04,59.965,1469186103,"201051344001135","219011344069620",27.43,22.50,0,330.63,340.85,9.5,7.3,0.044,485428.3,485428.3,120,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186134,783708.00
07/22/2016 07:15,2,0.338,ACTIVE,211.93,336.64,59.965,1469186103,"201051344000594","219011344069620",27.25,23.00,0,330.63,342.35,9.3,7.1,0.044,495581.2,495581.2,120,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186135,783709.00
07/22/2016 07:15,2,0.254,ACTIVE,211.25,337.24,60.002,1469186103,"274151322000054","219011344069620",25.49,25.00,0,329.73,339.95,6.6,4.4,0.022,739561.0,739561.0,119,0,0,0,L,1151911521,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186136,783710.00
07/22/2016 07:15,2,0.334,ACTIVE,212.16,336.34,59.949,1469186103,"201051344000867","219011344069620",27.31,23.00,0,331.23,342.35,9.3,7.0,0.044,482938.5,482938.5,121,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186137,783711.00
07/22/2016 07:15,2,0.324,ACTIVE,212.61,337.84,59.954,1469186103,"201051344001093","219011344069620",27.61,23.00,0,330.63,341.75,9.1,6.8,0.035,490867.1,490867.1,122,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186138,783712.00
07/22/2016 07:15,2,0.336,ACTIVE,212.83,337.84,59.970,1469186103,"201051344000648","219011344069620",27.53,22.00,0,332.13,342.95,9.4,7.1,0.044,489447.0,489447.0,120,0,0,0,L,1122011218,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186139,783713.00
07/22/2016 07:15,2,0.332,ACTIVE,212.38,337.54,59.965,1469186103,"201051344000569","219011344069620",27.71,22.80,0,332.43,342.05,9.4,7.1,0.044,499764.8,499764.8,120,0,0,0,L,1122011218,1,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186140,783714.00
07/22/2016 07:15,2,0.340,ACTIVE,212.38,337.24,59.970,1469186103,"201051344000983","219011344069620",28.15,22.80,0,331.53,342.05,9.7,7.4,0.049,491644.9,491644.9,120,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186141,783715.00
07/22/2016 07:15,2,0.328,ACTIVE,212.38,337.84,59.965,1469186103,"201051344001158","219011344069620",26.70,22.30,0,331.53,342.65,8.9,6.6,0.049,484745.1,484745.1,122,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186142,783716.00
07/22/2016 07:15,2,0.334,ACTIVE,212.83,339.34,59.959,1469186103,"201051344000576","219011344069620",26.82,22.30,0,332.13,343.55,9.1,6.8,0.044,492057.4,492057.4,121,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186143,783717.00
07/22/2016 07:15,2,0.248,ACTIVE,211.25,337.24,59.933,1469186103,"274151322000087","219011344069620",25.82,25.00,0,330.93,340.55,6.5,4.4,0.031,712501.6,712501.6,121,0,0,0,L,1151911521,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186143,783718.00
07/22/2016 07:15,2,0,NO_COMMUNICATIONS,0,0,0,1469186103,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186983,783719.00
07/22/2016 07:15,2,0,NO_COMMUNICATIONS,0,0,0,1469186103,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186983,783720.00
07/22/2016 07:15,2,0,NO_COMMUNICATIONS,0,0,0,1469186103,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469186983,783721.00
07/22/2016 07:30,2,0.400,ACTIVE,212.38,337.84,59.975,1469187004,"201051344000645","219011344069620",26.78,23.00,0,331.83,342.65,10.9,8.6,0.062,491639.9,491639.9,122,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187009,783722.00
07/22/2016 07:30,2,0.307,ACTIVE,211.03,336.94,59.970,1469187004,"274151322000085","219011344069620",26.06,24.80,0,332.13,340.85,8.1,5.9,0.044,740384.3,740384.3,120,0,0,0,L,1151911521,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187010,783723.00
07/22/2016 07:30,2,0.396,ACTIVE,212.61,339.04,59.970,1469187004,"201051344000633","219011344069620",27.81,23.00,0,330.63,344.45,11.2,8.9,0.062,482903.4,482903.4,122,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187011,783724.00
07/22/2016 07:30,2,0.426,ACTIVE,211.93,337.24,59.928,1469187004,"201051344000469","219011344069620",26.64,22.30,0,330.03,342.35,11.5,9.2,0.071,484934.8,484934.8,122,0,0,0,L,1122011218,1,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187012,783725.00
07/22/2016 07:30,2,0.387,ACTIVE,211.48,336.94,59.970,1469187004,"201051344000646","219011344069620",27.43,23.30,0,330.03,342.35,10.8,8.5,0.057,486672.7,486672.7,122,0,0,0,L,1122011218,1,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187013,783726.00
07/22/2016 07:30,2,0.334,ACTIVE,210.35,336.64,59.975,1469187004,"274151322000052","219011344069620",27.10,25.30,0,331.23,341.15,9.2,6.9,0.044,757833.8,757833.8,120,0,0,0,L,1151911521,1,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187014,783727.00
07/22/2016 07:30,2,0.404,ACTIVE,211.70,337.54,59.970,1469187004,"201051344000585","219011344069620",27.65,23.30,0,330.93,344.15,11.4,9.1,0.057,495074.4,495074.4,120,0,0,0,L,1122011218,1,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187014,783728.00
07/22/2016 07:30,2,0.379,ACTIVE,211.48,336.64,59.965,1469187004,"201051344001230","219011344069620",27.53,23.00,0,329.43,342.05,10.6,8.3,0.053,490081.9,490081.9,122,0,0,0,L,1122011218,1,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187015,783729.00
07/22/2016 07:30,2,0.377,ACTIVE,212.16,337.84,59.970,1469187004,"201051344000582","219011344069620",27.02,22.80,0,331.83,342.65,10.3,8.1,0.057,483084.5,483084.5,122,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187016,783730.00
07/22/2016 07:30,2,0.186,ACTIVE,210.80,389.54,59.975,1469187004,"274151322000094","219011344069620",36.70,25.00,0,334.24,393.45,6.9,4.7,0.035,618080.8,618080.8,120,0,0,0,L,1151911521,1,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187017,783731.00
07/22/2016 07:30,2,0.447,ACTIVE,211.93,336.64,59.970,1469187004,"201051344000579","219011344069620",26.34,23.80,0,331.53,342.35,12.0,9.6,0.062,498983.9,498983.9,121,0,0,0,L,1122011218,1,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187018,783732.00
07/22/2016 07:30,2,0.395,ACTIVE,211.48,336.04,59.965,1469187004,"201051344000890","219011344069620",28.09,23.30,0,330.93,342.95,11.2,8.9,0.057,493551.4,493551.4,121,0,0,0,L,1122011218,1,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187019,783733.00
07/22/2016 07:30,2,0.391,ACTIVE,211.70,337.24,59.991,1469187004,"201051344000438","219011344069620",27.93,23.00,0,332.13,343.25,11.1,8.8,0.062,495252.2,495252.2,121,0,0,0,L,1122011218,1,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187020,783734.00
07/22/2016 07:30,2,0.416,ACTIVE,211.70,337.24,59.975,1469187004,"201051344000417","219011344069620",26.94,23.50,0,331.23,342.95,11.4,9.1,0.062,487067.6,487067.6,121,0,0,0,L,1122011218,1,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187021,783735.00
07/22/2016 07:30,2,0.307,ACTIVE,210.57,336.94,59.970,1469187004,"274151322000083","219011344069620",26.52,24.80,0,331.23,340.55,8.2,6.0,0.040,751015.8,751015.8,120,0,0,0,L,1151911521,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187022,783736.00
07/22/2016 07:30,2,0.334,ACTIVE,211.03,336.34,59.954,1469187004,"274151322000076","219011344069620",27.53,25.00,0,333.93,341.45,9.3,7.1,0.053,800626.9,800626.9,120,0,0,0,L,1151911521,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187023,783737.00
07/22/2016 07:30,2,0.408,ACTIVE,211.70,336.34,59.970,1469187004,"201051344000868","219011344069620",27.69,22.50,0,329.73,342.65,11.5,9.2,0.062,483862.3,483862.3,122,0,0,0,L,1122011218,1,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187024,783738.00
07/22/2016 07:30,2,0.316,ACTIVE,210.35,336.34,59.991,1469187004,"274151322000095","219011344069620",26.82,24.50,0,332.73,340.55,8.6,6.4,0.044,792488.7,792488.7,120,0,0,0,L,1151911521,1,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187025,783739.00
07/22/2016 07:30,2,0.385,ACTIVE,211.70,338.44,59.970,1469187004,"201051344000988","219011344069620",27.45,23.30,0,330.33,345.06,10.7,8.4,0.075,480456.8,480456.8,121,0,0,0,L,1122011218,1,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187026,783740.00
07/22/2016 07:30,2,0.379,ACTIVE,211.48,336.04,59.975,1469187004,"201051344001025","219011344069620",27.85,22.80,0,331.23,342.35,10.8,8.5,0.057,494299.2,494299.2,120,0,0,0,L,1122011218,1,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187027,783741.00
07/22/2016 07:30,2,0.395,ACTIVE,211.93,335.74,59.970,1469187004,"201051344000458","219011344069620",27.75,23.80,0,331.23,342.65,11.1,8.8,0.066,491358.3,491358.3,123,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187028,783742.00
07/22/2016 07:30,2,0.391,ACTIVE,212.38,338.14,59.959,1469187004,"201051344000853","219011344069620",27.57,23.00,0,332.13,343.85,10.9,8.6,0.062,490430.3,490430.3,122,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187029,783743.00
07/22/2016 07:30,2,0.369,ACTIVE,211.93,337.84,59.970,1469187004,"201051344000685","219011344069620",26.68,23.30,0,331.53,343.85,9.9,7.7,0.057,494566.2,494566.2,122,0,0,0,L,1122011218,1,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187030,783744.00
07/22/2016 07:30,2,0.365,ACTIVE,211.70,337.24,59.938,1469187004,"201051344000917","219011344069620",27.45,23.50,0,330.63,343.25,10.2,7.9,0.053,491448.0,491448.0,122,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187030,783745.00
07/22/2016 07:30,2,0.361,ACTIVE,211.93,337.24,59.975,1469187004,"201051344001145","219011344069620",27.35,22.80,0,332.13,343.25,10.1,7.8,0.053,496654.3,496654.3,121,0,0,0,L,1122011218,1,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187031,783746.00
07/22/2016 07:30,2,0.387,ACTIVE,211.93,337.24,59.933,1469187004,"201051344000651","219011344069620",27.10,22.50,0,331.53,342.95,10.6,8.3,0.057,489380.7,489380.7,120,0,0,0,L,1122011218,1,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187032,783747.00
07/22/2016 07:30,2,0.303,ACTIVE,210.35,336.94,59.965,1469187004,"274151322000088","219011344069620",25.56,25.00,0,331.53,339.95,7.8,5.6,0.044,724366.1,724366.1,120,0,0,0,L,1151911521,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187033,783748.00
07/22/2016 07:30,2,0.211,ACTIVE,211.48,380.52,59.965,1469187004,"274151322000068","219011344069620",35.68,26.50,0,335.14,398.26,7.7,5.5,0.031,618172.1,618172.1,121,0,0,0,L,1151911521,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187034,783749.00
07/22/2016 07:30,2,0.408,ACTIVE,211.48,336.04,59.970,1469187004,"201051344001135","219011344069620",27.29,22.80,0,331.23,341.75,11.4,9.0,0.057,485430.3,485430.3,121,0,0,0,L,1122011218,1,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187035,783750.00
07/22/2016 07:30,2,0.418,ACTIVE,211.70,336.94,59.933,1469187004,"201051344000594","219011344069620",26.62,23.50,0,329.73,343.25,11.3,9.0,0.066,495583.2,495583.2,121,0,0,0,L,1122011218,1,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187036,783751.00
07/22/2016 07:30,2,0.311,ACTIVE,210.35,336.94,59.959,1469187004,"274151322000054","219011344069620",26.52,25.30,0,331.53,340.25,8.3,6.1,0.044,739562.3,739562.3,120,0,0,0,L,1151911521,1,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187037,783752.00
07/22/2016 07:30,2,0.422,ACTIVE,211.93,336.04,59.975,1469187004,"201051344000867","219011344069620",27.10,23.30,0,330.33,342.35,11.6,9.3,0.062,482940.5,482940.5,122,0,0,0,L,1122011218,1,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187038,783753.00
07/22/2016 07:30,2,0.424,ACTIVE,211.48,337.24,59.970,1469187004,"201051344001093","219011344069620",27.57,23.50,0,330.93,342.95,11.9,9.6,0.066,490869.1,490869.1,123,0,0,0,L,1122011218,1,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187039,783754.00
07/22/2016 07:30,2,0.410,ACTIVE,212.16,336.94,59.959,1469187004,"201051344000648","219011344069620",27.33,22.50,0,332.43,344.15,11.4,9.1,0.066,489449.0,489449.0,121,0,0,0,L,1122011218,1,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187040,783755.00
07/22/2016 07:30,2,0.416,ACTIVE,211.93,336.94,59.970,1469187004,"201051344000569","219011344069620",26.88,23.30,0,331.83,344.15,11.4,9.0,0.062,499766.8,499766.8,121,0,0,0,L,1122011218,1,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187041,783756.00
07/22/2016 07:30,2,0.416,ACTIVE,211.93,336.64,59.959,1469187004,"201051344000983","219011344069620",27.35,23.30,0,331.23,342.65,11.6,9.2,0.062,491647.0,491647.0,121,0,0,0,L,1122011218,1,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187042,783757.00
07/22/2016 07:30,2,0.387,ACTIVE,211.70,336.64,59.959,1469187004,"201051344001158","219011344069620",27.75,23.00,0,330.93,344.76,10.9,8.6,0.066,484747.0,484747.0,123,0,0,0,L,1122011218,1,120.65,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187042,783758.00
07/22/2016 07:30,2,0.389,ACTIVE,212.38,338.14,59.954,1469187004,"201051344000576","219011344069620",27.77,22.80,0,332.43,344.15,10.9,8.6,0.062,492059.3,492059.3,122,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187043,783759.00
07/22/2016 07:30,2,0.312,ACTIVE,210.80,336.64,59.933,1469187004,"274151322000087","219011344069620",26.16,26.00,0,331.53,340.85,8.3,6.1,0.040,712502.9,712502.9,122,0,0,0,L,1151911521,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187044,783760.00
07/22/2016 07:30,2,0,NO_COMMUNICATIONS,0,0,0,1469187004,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187884,783761.00
07/22/2016 07:30,2,0,NO_COMMUNICATIONS,0,0,0,1469187004,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187884,783762.00
07/22/2016 07:30,2,0,NO_COMMUNICATIONS,0,0,0,1469187004,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187884,783763.00
07/22/2016 07:45,2,0.566,ACTIVE,213.51,341.15,59.981,1469187904,"201051344000645","219011344069620",28.09,23.50,0,331.23,347.76,16.2,13.7,0.110,491642.5,491642.5,123,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187909,783764.00
07/22/2016 07:45,2,0.451,ACTIVE,211.93,339.65,59.981,1469187904,"274151322000085","219011344069620",27.45,25.30,0,333.33,344.15,12.5,10.2,0.075,740386.2,740386.2,121,0,0,0,L,1151911521,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187910,783765.00
07/22/2016 07:45,2,0.598,ACTIVE,213.29,342.65,59.949,1469187904,"201051344000633","219011344069620",27.87,23.50,0,330.63,349.26,16.9,14.4,0.119,482906.2,482906.2,123,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187910,783766.00
07/22/2016 07:45,2,0.611,ACTIVE,213.06,340.85,59.981,1469187904,"201051344000469","219011344069620",28.01,22.80,0,329.43,347.76,17.3,14.8,0.128,484937.7,484937.7,123,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187911,783767.00
07/22/2016 07:45,2,0.506,ACTIVE,212.38,339.65,59.981,1469187904,"201051344000646","219011344069620",29.00,23.80,0,329.43,345.96,14.9,12.5,0.097,486675.3,486675.3,123,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187912,783768.00
07/22/2016 07:45,2,0.494,ACTIVE,211.48,341.15,59.949,1469187904,"274151322000052","219011344069620",27.81,26.00,0,332.13,344.76,13.9,11.5,0.080,757836.1,757836.1,121,0,0,0,L,1151911521,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187913,783769.00
07/22/2016 07:45,2,0.543,ACTIVE,213.06,340.25,59.975,1469187904,"201051344000585","219011344069620",28.09,24.00,0,330.33,346.26,15.4,13.0,0.097,495077.1,495077.1,121,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187914,783770.00
07/22/2016 07:45,2,0.553,ACTIVE,212.83,339.65,59.970,1469187904,"201051344001230","219011344069620",28.98,23.80,0,329.73,345.96,16.2,13.7,0.106,490084.6,490084.6,123,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187915,783771.00
07/22/2016 07:45,2,0.535,ACTIVE,212.83,340.25,59.975,1469187904,"201051344000582","219011344069620",28.07,23.30,0,330.93,347.16,15.2,12.8,0.102,483087.0,483087.0,123,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187916,783772.00
07/22/2016 07:45,2,0.213,ACTIVE,211.93,428.61,59.975,1469187904,"274151322000094","219011344069620",40.63,26.30,0,334.24,431.02,8.8,6.6,0.040,618082.2,618082.2,121,0,0,0,L,1151911521,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187917,783773.00
07/22/2016 07:45,2,0.609,ACTIVE,213.06,340.25,59.944,1469187904,"201051344000579","219011344069620",28.82,24.30,0,330.33,348.36,17.8,15.3,0.115,498987.0,498987.0,122,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187918,783774.00
07/22/2016 07:45,2,0.605,ACTIVE,212.61,339.95,59.975,1469187904,"201051344000890","219011344069620",27.95,24.00,0,329.73,347.16,17.1,14.6,0.110,493554.3,493554.3,122,0,0,0,L,1122011218,1,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187919,783775.00
07/22/2016 07:45,2,0.582,ACTIVE,213.06,339.95,59.991,1469187904,"201051344000438","219011344069620",28.29,23.50,0,330.63,347.76,16.7,14.2,0.115,495254.9,495254.9,122,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187919,783776.00
07/22/2016 07:45,2,0.578,ACTIVE,212.83,340.55,59.991,1469187904,"201051344000417","219011344069620",28.51,24.00,0,330.33,347.16,16.7,14.2,0.106,487070.4,487070.4,122,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187920,783777.00
07/22/2016 07:45,2,0.430,ACTIVE,211.48,338.74,59.981,1469187904,"274151322000083","219011344069620",27.75,25.00,0,332.13,343.85,12.1,9.7,0.075,751017.6,751017.6,121,0,0,0,L,1151911521,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187921,783778.00
07/22/2016 07:45,2,0.498,ACTIVE,212.16,339.04,59.938,1469187904,"274151322000076","219011344069620",28.80,25.80,0,333.33,345.66,14.6,12.1,0.088,800629.2,800629.2,121,0,0,0,L,1151911521,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187922,783779.00
07/22/2016 07:45,2,0.613,ACTIVE,212.83,340.55,59.991,1469187904,"201051344000868","219011344069620",27.95,22.80,0,330.03,347.76,17.4,14.9,0.115,483865.2,483865.2,123,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187923,783780.00
07/22/2016 07:45,2,0.459,ACTIVE,211.93,337.84,59.996,1469187904,"274151322000095","219011344069620",27.77,25.00,0,332.13,344.15,12.9,10.5,0.071,792490.7,792490.7,121,0,0,0,L,1151911521,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187924,783781.00
07/22/2016 07:45,2,0.590,ACTIVE,212.83,341.75,59.970,1469187904,"201051344000988","219011344069620",27.91,23.80,0,328.82,349.56,16.7,14.2,0.124,480459.5,480459.5,122,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187925,783782.00
07/22/2016 07:45,2,0.553,ACTIVE,212.61,338.74,60.002,1469187904,"201051344001025","219011344069620",28.29,23.30,0,330.33,346.56,15.9,13.4,0.110,494301.8,494301.8,121,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187926,783783.00
07/22/2016 07:45,2,0.559,ACTIVE,212.83,339.95,59.949,1469187904,"201051344000458","219011344069620",28.13,24.30,0,330.03,346.86,16.0,13.5,0.115,491361.0,491361.0,124,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187927,783784.00
07/22/2016 07:45,2,0.572,ACTIVE,213.51,341.75,59.991,1469187904,"201051344000853","219011344069620",27.41,23.50,0,331.83,348.36,15.9,13.4,0.110,490433.0,490433.0,123,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187928,783785.00
07/22/2016 07:45,2,0.539,ACTIVE,213.06,340.85,59.970,1469187904,"201051344000685","219011344069620",28.05,23.80,0,330.93,347.16,15.3,12.9,0.115,494568.7,494568.7,123,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187929,783786.00
07/22/2016 07:45,2,0.502,ACTIVE,212.83,339.65,59.944,1469187904,"201051344000917","219011344069620",29.00,24.00,0,329.73,346.26,14.8,12.3,0.102,491450.5,491450.5,123,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187930,783787.00
07/22/2016 07:45,2,0.525,ACTIVE,213.06,339.95,60.018,1469187904,"201051344001145","219011344069620",27.85,23.30,0,331.53,346.26,14.8,12.4,0.093,496656.8,496656.8,122,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187931,783788.00
07/22/2016 07:45,2,0.557,ACTIVE,212.83,339.95,59.949,1469187904,"201051344000651","219011344069620",28.07,23.00,0,331.53,347.16,15.9,13.4,0.102,489383.3,489383.3,121,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187932,783789.00
