ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2016 07:45,2,0.455,ACTIVE,211.48,339.04,59.965,1469187904,"274151322000088","219011344069620",26.96,25.50,0,331.53,343.85,12.4,10.0,0.075,724367.9,724367.9,121,0,0,0,L,1151911521,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187933,783790.00
07/22/2016 07:45,2,0.318,ACTIVE,212.16,389.54,59.996,1469187904,"274151322000068","219011344069620",36.60,27.30,0,335.14,410.88,11.9,9.5,0.062,618173.9,618173.9,122,0,0,0,L,1151911521,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187934,783791.00
07/22/2016 07:45,2,0.580,ACTIVE,212.38,338.44,59.986,1469187904,"201051344001135","219011344069620",28.09,23.50,0,330.03,346.26,16.6,14.0,0.106,485433.1,485433.1,122,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187935,783792.00
07/22/2016 07:45,2,0.604,ACTIVE,212.61,340.25,59.981,1469187904,"201051344000594","219011344069620",27.97,24.00,0,328.82,347.76,17.1,14.6,0.119,495586.1,495586.1,122,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187936,783793.00
07/22/2016 07:45,2,0.455,ACTIVE,211.93,338.44,59.981,1469187904,"274151322000054","219011344069620",27.57,26.00,0,331.53,344.45,12.7,10.4,0.066,739564.3,739564.3,121,0,0,0,L,1151911521,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187937,783794.00
07/22/2016 07:45,2,0.619,ACTIVE,213.06,339.95,59.991,1469187904,"201051344000867","219011344069620",27.73,23.80,0,329.43,348.06,17.4,14.9,0.115,482943.4,482943.4,123,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187938,783795.00
07/22/2016 07:45,2,0.643,ACTIVE,212.83,340.85,59.981,1469187904,"201051344001093","219011344069620",28.59,24.00,0,330.03,348.36,18.6,16.1,0.128,490872.2,490872.2,124,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187938,783796.00
07/22/2016 07:45,2,0.574,ACTIVE,213.29,340.55,59.991,1469187904,"201051344000648","219011344069620",28.45,23.00,0,330.63,347.76,16.6,14.0,0.110,489451.8,489451.8,122,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187939,783797.00
07/22/2016 07:45,2,0.574,ACTIVE,212.83,340.55,59.981,1469187904,"201051344000569","219011344069620",28.43,23.50,0,330.03,347.46,16.6,14.1,0.115,499769.6,499769.6,122,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187940,783798.00
07/22/2016 07:45,2,0.584,ACTIVE,213.06,340.55,59.965,1469187904,"201051344000983","219011344069620",28.19,23.80,0,330.33,347.16,16.7,14.2,0.115,491649.8,491649.8,122,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187941,783799.00
07/22/2016 07:45,2,0.590,ACTIVE,213.06,340.85,59.986,1469187904,"201051344001158","219011344069620",27.87,23.30,0,329.73,347.46,16.6,14.1,0.119,484749.8,484749.8,124,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187942,783800.00
07/22/2016 07:45,2,0.576,ACTIVE,213.29,341.75,59.981,1469187904,"201051344000576","219011344069620",28.23,23.00,0,330.93,348.36,16.5,14.0,0.110,492062.1,492062.1,123,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187943,783801.00
07/22/2016 07:45,2,0.457,ACTIVE,211.93,340.55,59.986,1469187904,"274151322000087","219011344069620",26.90,26.80,0,332.43,344.45,12.4,10.1,0.066,712504.8,712504.8,123,0,0,0,L,1151911521,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469187944,783802.00
07/22/2016 07:45,2,0,NO_COMMUNICATIONS,0,0,0,1469187904,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188784,783803.00
07/22/2016 07:45,2,0,NO_COMMUNICATIONS,0,0,0,1469187904,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188784,783804.00
07/22/2016 07:45,2,0,NO_COMMUNICATIONS,0,0,0,1469187904,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188784,783805.00
07/22/2016 08:00,2,0.893,ACTIVE,213.51,343.55,59.965,1469188803,"201051344000645","219011344069620",28.29,24.00,0,334.24,354.67,25.6,22.8,0.190,491647.0,491647.0,124,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188808,783806.00
07/22/2016 08:00,2,0.725,ACTIVE,211.48,341.15,59.965,1469188803,"274151322000085","219011344069620",27.83,25.80,0,331.53,347.16,20.5,17.8,0.128,740389.7,740389.7,122,0,0,0,L,1151911521,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188809,783807.00
07/22/2016 08:00,2,0.918,ACTIVE,213.51,345.06,59.970,1469188803,"201051344000633","219011344069620",28.63,24.00,0,332.73,356.18,26.6,23.8,0.208,482910.9,482910.9,124,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188809,783808.00
07/22/2016 08:00,2,0.945,ACTIVE,213.06,343.85,59.965,1469188803,"201051344000469","219011344069620",28.55,23.30,0,332.13,354.67,27.4,24.5,0.217,484942.6,484942.6,124,0,0,0,L,1122011218,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188810,783809.00
07/22/2016 08:00,2,0.855,ACTIVE,212.16,341.75,59.959,1469188803,"201051344000646","219011344069620",28.69,24.50,0,331.23,351.97,24.9,22.1,0.190,486679.5,486679.5,124,0,0,0,L,1122011218,1,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188811,783810.00
07/22/2016 08:00,2,0.791,ACTIVE,211.25,339.04,59.922,1469188803,"274151322000052","219011344069620",27.87,26.80,0,330.63,348.36,22.4,19.6,0.146,757839.9,757839.9,122,0,0,0,L,1151911521,1,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188812,783811.00
07/22/2016 08:00,2,0.828,ACTIVE,212.83,342.95,59.970,1469188803,"201051344000585","219011344069620",28.53,24.80,0,332.43,351.37,23.9,21.2,0.172,495081.2,495081.2,122,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188813,783812.00
07/22/2016 08:00,2,0.908,ACTIVE,212.38,342.05,59.970,1469188803,"201051344001230","219011344069620",28.25,24.80,0,331.23,351.97,26.0,23.2,0.199,490089.1,490089.1,124,0,0,0,L,1122011218,1,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188814,783813.00
07/22/2016 08:00,2,0.846,ACTIVE,213.06,342.35,59.949,1469188803,"201051344000582","219011344069620",28.19,24.00,0,331.83,352.57,24.2,21.4,0.186,483091.2,483091.2,124,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188815,783814.00
07/22/2016 08:00,2,0.490,ACTIVE,211.70,403.67,59.965,1469188803,"274151322000094","219011344069620",37.89,27.30,0,334.84,434.93,18.9,16.3,0.115,618085.2,618085.2,122,0,0,0,L,1151911521,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188816,783815.00
07/22/2016 08:00,2,0.934,ACTIVE,213.06,343.55,59.959,1469188803,"201051344000579","219011344069620",28.98,25.00,0,332.43,354.67,27.5,24.6,0.208,498991.9,498991.9,123,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188817,783816.00
07/22/2016 08:00,2,0.941,ACTIVE,212.38,341.45,59.954,1469188803,"201051344000890","219011344069620",28.37,25.00,0,331.83,353.17,27.1,24.2,0.199,493559.1,493559.1,123,0,0,0,L,1122011218,1,122.23,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188818,783817.00
07/22/2016 08:00,2,0.889,ACTIVE,212.61,342.35,59.912,1469188803,"201051344000438","219011344069620",29.14,24.50,0,332.43,354.07,26.3,23.5,0.199,495259.5,495259.5,123,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188818,783818.00
07/22/2016 08:00,2,0.904,ACTIVE,212.61,342.65,59.975,1469188803,"201051344000417","219011344069620",28.29,24.50,0,332.13,352.87,25.9,23.1,0.199,487075.0,487075.0,123,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188819,783819.00
07/22/2016 08:00,2,0.684,ACTIVE,211.25,341.45,60.007,1469188803,"274151322000083","219011344069620",28.25,26.00,0,333.03,346.86,19.6,16.9,0.124,751020.9,751020.9,122,0,0,0,L,1151911521,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188820,783820.00
07/22/2016 08:00,2,0.818,ACTIVE,211.70,341.45,59.954,1469188803,"274151322000076","219011344069620",29.14,26.50,0,332.13,349.26,24.1,21.4,0.159,800633.3,800633.3,122,0,0,0,L,1151911521,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188821,783821.00
07/22/2016 08:00,2,0.939,ACTIVE,212.83,343.25,59.917,1469188803,"201051344000868","219011344069620",28.59,23.50,0,332.13,354.37,27.2,24.4,0.208,483870.0,483870.0,124,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188822,783822.00
07/22/2016 08:00,2,0.732,ACTIVE,211.03,342.95,59.954,1469188803,"274151322000095","219011344069620",29.00,25.80,0,330.63,347.76,21.5,18.8,0.141,792494.3,792494.3,122,0,0,0,L,1151911521,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188823,783823.00
07/22/2016 08:00,2,0.924,ACTIVE,212.83,344.76,59.954,1469188803,"201051344000988","219011344069620",28.67,24.30,0,331.53,356.48,26.9,24.0,0.212,480464.2,480464.2,123,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188824,783824.00
07/22/2016 08:00,2,0.865,ACTIVE,212.38,341.15,59.949,1469188803,"201051344001025","219011344069620",28.59,24.00,0,331.23,352.87,25.1,22.3,0.190,494306.2,494306.2,122,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188825,783825.00
07/22/2016 08:00,2,0.852,ACTIVE,213.06,342.35,59.986,1469188803,"201051344000458","219011344069620",29.06,24.80,0,332.13,353.47,25.1,22.3,0.194,491365.4,491365.4,125,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188826,783826.00
07/22/2016 08:00,2,0.885,ACTIVE,213.51,344.45,59.975,1469188803,"201051344000853","219011344069620",28.43,24.00,0,333.63,355.58,25.5,22.7,0.194,490437.4,490437.4,124,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188827,783827.00
07/22/2016 08:00,2,0.854,ACTIVE,212.38,342.65,60.002,1469188803,"201051344000685","219011344069620",28.37,24.30,0,331.23,353.17,24.6,21.8,0.199,494572.9,494572.9,124,0,0,0,L,1122011218,1,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188828,783828.00
07/22/2016 08:00,2,0.844,ACTIVE,212.38,342.35,59.965,1469188803,"201051344000917","219011344069620",28.25,24.80,0,330.93,352.27,24.2,21.4,0.181,491454.6,491454.6,124,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188829,783829.00
07/22/2016 08:00,2,0.822,ACTIVE,212.61,341.75,59.965,1469188803,"201051344001145","219011344069620",28.57,24.00,0,332.43,352.27,23.8,21.0,0.172,496660.9,496660.9,123,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188830,783830.00
07/22/2016 08:00,2,0.881,ACTIVE,212.38,343.25,59.986,1469188803,"201051344000651","219011344069620",28.29,23.50,0,331.83,353.17,25.2,22.4,0.194,489387.7,489387.7,122,0,0,0,L,1122011218,1,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188831,783831.00
07/22/2016 08:00,2,0.736,ACTIVE,211.03,337.54,59.970,1469188803,"274151322000088","219011344069620",27.81,26.00,0,330.03,346.86,20.7,18.0,0.119,724371.4,724371.4,122,0,0,0,L,1151911521,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188831,783832.00
07/22/2016 08:00,2,0.516,ACTIVE,211.70,395.25,59.959,1469188803,"274151322000068","219011344069620",36.78,28.50,0,335.74,420.80,19.2,16.6,0.119,618177.1,618177.1,123,0,0,0,L,1151911521,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188832,783833.00
07/22/2016 08:00,2,0.902,ACTIVE,212.16,341.15,59.965,1469188803,"201051344001135","219011344069620",28.35,24.00,0,331.83,352.57,26.0,23.1,0.190,485437.6,485437.6,123,0,0,0,L,1122011218,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188833,783834.00
07/22/2016 08:00,2,0.928,ACTIVE,212.61,342.95,59.970,1469188803,"201051344000594","219011344069620",28.61,24.80,0,331.23,354.37,26.9,24.0,0.208,495590.8,495590.8,123,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188834,783835.00
07/22/2016 08:00,2,0.738,ACTIVE,211.03,342.65,59.949,1469188803,"274151322000054","219011344069620",27.81,26.50,0,330.93,347.76,20.8,18.2,0.137,739567.8,739567.8,122,0,0,0,L,1151911521,1,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188835,783836.00
07/22/2016 08:00,2,0.943,ACTIVE,213.06,342.95,59.981,1469188803,"201051344000867","219011344069620",28.59,24.30,0,331.83,354.37,27.3,24.5,0.203,482948.2,482948.2,124,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188836,783837.00
07/22/2016 08:00,2,1.006,ACTIVE,212.38,343.25,59.965,1469188803,"201051344001093","219011344069620",28.61,24.50,0,330.93,355.28,29.2,26.3,0.221,490877.4,490877.4,125,0,0,0,L,1122011218,1,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188837,783838.00
07/22/2016 08:00,2,0.902,ACTIVE,213.06,343.25,59.965,1469188803,"201051344000648","219011344069620",28.31,23.50,0,333.03,354.37,25.9,23.1,0.199,489456.4,489456.4,123,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188838,783839.00
07/22/2016 08:00,2,0.891,ACTIVE,213.06,343.25,59.933,1469188803,"201051344000569","219011344069620",28.73,24.30,0,332.43,354.07,26.0,23.1,0.199,499774.1,499774.1,123,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188839,783840.00
07/22/2016 08:00,2,0.898,ACTIVE,213.06,343.25,59.975,1469188803,"201051344000983","219011344069620",28.88,24.00,0,332.43,353.77,26.3,23.5,0.199,491654.4,491654.4,123,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188840,783841.00
07/22/2016 08:00,2,0.906,ACTIVE,212.83,343.55,59.970,1469188803,"201051344001158","219011344069620",28.80,24.00,0,333.03,354.67,26.5,23.7,0.212,484754.4,484754.4,125,0,0,0,L,1122011218,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188840,783842.00
07/22/2016 08:00,2,0.896,ACTIVE,213.29,344.45,59.975,1469188803,"201051344000576","219011344069620",28.45,23.50,0,333.33,354.97,25.8,23.0,0.194,492066.6,492066.6,124,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188841,783843.00
07/22/2016 08:00,2,0.725,ACTIVE,211.25,339.34,59.965,1469188803,"274151322000087","219011344069620",27.55,28.00,0,330.63,347.16,20.2,17.6,0.119,712508.2,712508.2,124,0,0,0,L,1151911521,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469188842,783844.00
07/22/2016 08:00,2,0,NO_COMMUNICATIONS,0,0,0,1469188803,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189683,783845.00
07/22/2016 08:00,2,0,NO_COMMUNICATIONS,0,0,0,1469188803,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189683,783846.00
07/22/2016 08:00,2,0,NO_COMMUNICATIONS,0,0,0,1469188803,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189683,783847.00
07/22/2016 08:15,2,1.328,ACTIVE,213.06,347.16,59.975,1469189703,"201051344000645","219011344069620",28.33,24.80,0,333.93,362.79,38.1,34.9,0.309,491654.1,491654.1,125,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189708,783848.00
07/22/2016 08:15,2,1.100,ACTIVE,210.80,342.05,60.028,1469189703,"274151322000085","219011344069620",28.13,26.50,0,330.33,352.27,31.3,28.3,0.217,740395.4,740395.4,123,0,0,0,L,1151911521,1,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189709,783849.00
07/22/2016 08:15,2,1.338,ACTIVE,212.83,348.06,59.986,1469189703,"201051344000633","219011344069620",28.94,25.00,0,332.73,363.99,39.2,36.0,0.314,482918.3,482918.3,125,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189710,783850.00
07/22/2016 08:15,2,1.361,ACTIVE,212.83,347.46,59.986,1469189703,"201051344000469","219011344069620",29.04,23.80,0,331.53,363.39,40.1,36.7,0.336,484950.2,484950.2,125,0,0,0,L,1122011218,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189711,783851.00
07/22/2016 08:15,2,1.252,ACTIVE,211.93,346.26,59.991,1469189703,"201051344000646","219011344069620",29.10,25.00,0,330.63,361.59,36.9,33.7,0.301,486686.4,486686.4,125,0,0,0,L,1122011218,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189712,783852.00
07/22/2016 08:15,2,1.176,ACTIVE,210.80,344.15,59.991,1469189703,"274151322000052","219011344069620",28.31,27.80,0,330.33,353.77,33.7,30.6,0.230,757846.1,757846.1,123,0,0,0,L,1151911521,1,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189713,783853.00
07/22/2016 08:15,2,1.217,ACTIVE,212.61,345.96,59.981,1469189703,"201051344000585","219011344069620",28.96,25.50,0,331.53,360.08,35.7,32.5,0.283,495087.9,495087.9,123,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189714,783854.00
07/22/2016 08:15,2,1.328,ACTIVE,212.16,346.26,60.018,1469189703,"201051344001230","219011344069620",28.69,26.00,0,330.33,360.99,38.6,35.3,0.309,490096.4,490096.4,125,0,0,0,L,1122011218,1,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189715,783855.00
07/22/2016 08:15,2,1.254,ACTIVE,212.83,347.16,59.981,1469189703,"201051344000582","219011344069620",28.45,24.80,0,332.43,361.59,36.2,33.0,0.296,483097.9,483097.9,125,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189716,783856.00
07/22/2016 08:15,2,0.734,ACTIVE,210.57,411.78,59.981,1469189703,"274151322000094","219011344069620",38.66,28.30,0,330.93,423.81,28.7,25.8,0.190,618090.4,618090.4,123,0,0,0,L,1151911521,1,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189717,783857.00
07/22/2016 08:15,2,1.369,ACTIVE,212.61,347.46,59.981,1469189703,"201051344000579","219011344069620",28.78,25.80,0,332.13,363.39,40.0,36.6,0.323,498999.5,498999.5,124,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189718,783858.00
07/22/2016 08:15,2,1.355,ACTIVE,212.16,346.56,59.975,1469189703,"201051344000890","219011344069620",28.73,26.30,0,330.63,363.09,39.5,36.2,0.314,493566.6,493566.6,124,0,0,0,L,1122011218,1,121.78,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189719,783859.00
07/22/2016 08:15,2,1.324,ACTIVE,212.38,346.86,59.986,1469189703,"201051344000438","219011344069620",28.94,25.30,0,331.83,363.09,38.8,35.5,0.323,495266.9,495266.9,124,0,0,0,L,1122011218,1,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189720,783860.00
07/22/2016 08:15,2,1.303,ACTIVE,212.38,346.56,59.970,1469189703,"201051344000417","219011344069620",28.71,25.80,0,332.13,361.59,37.9,34.6,0.309,487082.1,487082.1,124,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189720,783861.00
07/22/2016 08:15,2,1.055,ACTIVE,211.03,340.55,60.012,1469189703,"274151322000083","219011344069620",28.51,27.00,0,330.03,351.67,30.5,27.5,0.208,751026.4,751026.4,123,0,0,0,L,1151911521,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189721,783862.00
07/22/2016 08:15,2,1.244,ACTIVE,211.25,342.05,59.981,1469189703,"274151322000076","219011344069620",29.32,27.50,0,331.83,355.58,37.0,33.7,0.252,800640.1,800640.1,123,0,0,0,L,1151911521,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189722,783863.00
07/22/2016 08:15,2,1.354,ACTIVE,212.61,347.16,59.991,1469189703,"201051344000868","219011344069620",28.98,24.30,0,332.13,363.09,39.8,36.4,0.314,483877.6,483877.6,125,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189723,783864.00
07/22/2016 08:15,2,1.143,ACTIVE,211.03,344.76,59.970,1469189703,"274151322000095","219011344069620",29.20,26.80,0,329.73,353.17,33.8,30.7,0.230,792500.4,792500.4,123,0,0,0,L,1151911521,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189724,783865.00
07/22/2016 08:15,2,1.373,ACTIVE,212.83,348.96,59.986,1469189703,"201051344000988","219011344069620",28.65,25.00,0,331.53,365.49,39.9,36.6,0.345,480471.7,480471.7,124,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189725,783866.00
07/22/2016 08:15,2,1.287,ACTIVE,212.38,346.56,59.986,1469189703,"201051344001025","219011344069620",28.73,25.00,0,330.93,361.89,37.5,34.2,0.301,494313.2,494313.2,123,0,0,0,L,1122011218,1,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189726,783867.00
07/22/2016 08:15,2,1.279,ACTIVE,212.83,346.56,60.002,1469189703,"201051344000458","219011344069620",28.94,25.30,0,332.13,362.19,37.5,34.3,0.314,491372.4,491372.4,126,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189727,783868.00
07/22/2016 08:15,2,1.314,ACTIVE,213.51,348.96,59.991,1469189703,"201051344000853","219011344069620",28.69,24.50,0,333.63,363.99,38.2,34.9,0.309,490444.6,490444.6,125,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189728,783869.00
07/22/2016 08:15,2,1.279,ACTIVE,212.38,346.56,59.944,1469189703,"201051344000685","219011344069620",28.47,25.30,0,330.93,362.19,36.9,33.7,0.314,494579.8,494579.8,125,0,0,0,L,1122011218,1,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189729,783870.00
07/22/2016 08:15,2,1.246,ACTIVE,212.38,346.56,59.991,1469189703,"201051344000917","219011344069620",28.78,25.50,0,330.33,360.99,36.4,33.2,0.301,491461.4,491461.4,125,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189730,783871.00
07/22/2016 08:15,2,1.219,ACTIVE,212.38,345.96,59.991,1469189703,"201051344001145","219011344069620",28.94,25.00,0,331.53,360.99,35.7,32.5,0.283,496667.5,496667.5,124,0,0,0,L,1122011218,1,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189731,783872.00
07/22/2016 08:15,2,1.287,ACTIVE,212.61,347.16,60.002,1469189703,"201051344000651","219011344069620",28.90,24.50,0,332.43,362.19,37.7,34.4,0.301,489394.7,489394.7,123,0,0,0,L,1122011218,1,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189731,783873.00
07/22/2016 08:15,2,1.127,ACTIVE,210.12,344.45,59.975,1469189703,"274151322000088","219011344069620",27.83,27.00,0,329.13,352.57,31.8,28.8,0.212,724377.2,724377.2,123,0,0,0,L,1151911521,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189732,783874.00
07/22/2016 08:15,2,0.764,ACTIVE,211.25,406.97,59.986,1469189703,"274151322000068","219011344069620",37.85,29.50,0,331.23,433.42,29.9,26.9,0.190,618182.4,618182.4,124,0,0,0,L,1151911521,1,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189733,783875.00
07/22/2016 08:15,2,1.332,ACTIVE,212.16,345.36,59.981,1469189703,"201051344001135","219011344069620",28.19,24.80,0,330.93,361.29,38.1,34.8,0.309,485444.8,485444.8,124,0,0,0,L,1122011218,1,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189734,783876.00
07/22/2016 08:15,2,1.361,ACTIVE,212.38,346.86,59.944,1469189703,"201051344000594","219011344069620",28.57,25.50,0,331.23,363.09,39.5,36.2,0.318,495598.3,495598.3,124,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189735,783877.00
07/22/2016 08:15,2,1.111,ACTIVE,210.80,339.95,59.981,1469189703,"274151322000054","219011344069620",28.27,27.30,0,329.73,353.17,31.9,28.8,0.212,739573.6,739573.6,123,0,0,0,L,1151911521,1,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189736,783878.00
07/22/2016 08:15,2,1.373,ACTIVE,212.61,345.96,59.981,1469189703,"201051344000867","219011344069620",28.71,25.30,0,332.13,362.79,40.0,36.7,0.323,482955.8,482955.8,125,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189737,783879.00
07/22/2016 08:15,2,1.428,ACTIVE,212.38,348.36,59.922,1469189703,"201051344001093","219011344069620",29.10,25.50,0,332.13,364.89,42.1,38.7,0.336,490885.5,490885.5,126,0,0,0,L,1122011218,1,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189738,783880.00
07/22/2016 08:15,2,1.322,ACTIVE,213.06,347.16,59.975,1469189703,"201051344000648","219011344069620",28.41,24.30,0,333.03,363.09,38.1,34.8,0.314,489463.6,489463.6,124,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189739,783881.00
07/22/2016 08:15,2,1.316,ACTIVE,212.83,346.86,60.023,1469189703,"201051344000569","219011344069620",28.80,24.80,0,332.73,362.79,38.4,35.1,0.314,499781.3,499781.3,124,0,0,0,L,1122011218,1,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189740,783882.00
07/22/2016 08:15,2,1.314,ACTIVE,213.06,347.46,59.933,1469189703,"201051344000983","219011344069620",29.12,24.80,0,332.43,362.79,38.8,35.5,0.318,491661.7,491661.7,124,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189741,783883.00
07/22/2016 08:15,2,1.342,ACTIVE,213.06,347.46,59.975,1469189703,"201051344001158","219011344069620",28.86,24.80,0,331.83,363.39,39.3,36.0,0.327,484761.8,484761.8,126,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189742,783884.00
07/22/2016 08:15,2,1.312,ACTIVE,213.29,348.36,59.975,1469189703,"201051344000576","219011344069620",28.82,24.30,0,333.03,363.69,38.4,35.1,0.314,492073.8,492073.8,125,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189743,783885.00
07/22/2016 08:15,2,1.100,ACTIVE,210.80,343.25,59.996,1469189703,"274151322000087","219011344069620",27.73,29.30,0,329.13,352.57,30.9,27.9,0.186,712513.8,712513.8,125,0,0,0,L,1151911521,1,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469189744,783886.00
07/22/2016 08:15,2,0,NO_COMMUNICATIONS,0,0,0,1469189703,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190583,783887.00
07/22/2016 08:15,2,0,NO_COMMUNICATIONS,0,0,0,1469189703,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190583,783888.00
07/22/2016 08:15,2,0,NO_COMMUNICATIONS,0,0,0,1469189703,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190583,783889.00
07/22/2016 08:30,2,1.822,ACTIVE,213.29,351.67,59.991,1469190603,"201051344000645","219011344069620",28.31,25.50,0,332.73,373.61,52.3,48.5,0.429,491664.6,491664.6,126,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190608,783890.00
07/22/2016 08:30,2,1.547,ACTIVE,210.80,343.85,59.975,1469190603,"274151322000085","219011344069620",28.05,27.80,0,333.03,358.88,44.0,40.5,0.292,740403.9,740403.9,124,0,0,0,L,1151911521,1,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190609,783891.00
07/22/2016 08:30,2,1.809,ACTIVE,212.83,352.87,59.991,1469190603,"201051344000633","219011344069620",29.08,26.00,0,331.83,374.51,53.3,49.5,0.451,482928.9,482928.9,126,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190610,783892.00
07/22/2016 08:30,2,1.852,ACTIVE,213.29,352.87,59.996,1469190603,"201051344000469","219011344069620",29.04,24.50,0,331.53,374.81,54.5,50.7,0.464,484961.1,484961.1,126,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190611,783893.00
07/22/2016 08:30,2,1.723,ACTIVE,211.93,350.47,59.981,1469190603,"201051344000646","219011344069620",29.06,26.30,0,330.63,370.60,50.7,47.0,0.433,486696.5,486696.5,126,0,0,0,L,1122011218,1,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190612,783894.00
07/22/2016 08:30,2,1.627,ACTIVE,210.57,340.55,60.002,1469190603,"274151322000052","219011344069620",28.43,29.30,0,331.83,360.08,46.9,43.3,0.318,757855.3,757855.3,124,0,0,0,L,1151911521,1,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190613,783895.00
07/22/2016 08:30,2,1.695,ACTIVE,212.83,351.07,60.002,1469190603,"201051344000585","219011344069620",28.88,26.80,0,332.73,370.00,49.7,46.0,0.415,495097.7,495097.7,124,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190614,783896.00
07/22/2016 08:30,2,1.797,ACTIVE,212.16,349.86,59.996,1469190603,"201051344001230","219011344069620",28.88,27.80,0,330.93,370.90,52.6,48.9,0.438,490106.9,490106.9,126,0,0,0,L,1122011218,1,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190615,783897.00
07/22/2016 08:30,2,1.713,ACTIVE,212.83,351.07,59.991,1469190603,"201051344000582","219011344069620",28.78,25.50,0,333.03,371.51,49.9,46.3,0.420,483107.8,483107.8,126,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190616,783898.00
07/22/2016 08:30,2,1.043,ACTIVE,210.80,413.89,59.991,1469190603,"274151322000094","219011344069620",38.72,29.50,0,330.93,436.73,40.7,37.4,0.287,618098.3,618098.3,124,0,0,0,L,1151911521,1,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190617,783899.00
07/22/2016 08:30,2,1.834,ACTIVE,213.06,352.57,59.996,1469190603,"201051344000579","219011344069620",29.12,26.80,0,333.63,374.21,54.1,50.3,0.446,499010.3,499010.3,125,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190618,783900.00
07/22/2016 08:30,2,1.812,ACTIVE,211.93,350.47,59.933,1469190603,"201051344000890","219011344069620",29.10,27.80,0,331.83,372.41,53.5,49.7,0.433,493577.3,493577.3,125,0,0,0,L,1122011218,1,121.78,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190619,783901.00
07/22/2016 08:30,2,1.803,ACTIVE,212.38,351.07,59.970,1469190603,"201051344000438","219011344069620",28.88,26.50,0,332.73,373.01,52.8,49.0,0.442,495277.4,495277.4,125,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190619,783902.00
07/22/2016 08:30,2,1.785,ACTIVE,212.16,351.37,59.991,1469190603,"201051344000417","219011344069620",28.53,27.00,0,332.43,371.51,51.6,47.9,0.438,487092.4,487092.4,125,0,0,0,L,1122011218,1,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190620,783903.00
07/22/2016 08:30,2,1.502,ACTIVE,210.35,341.45,59.991,1469190603,"274151322000083","219011344069620",28.53,28.30,0,332.13,358.58,43.4,40.0,0.309,751034.8,751034.8,124,0,0,0,L,1151911521,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190621,783904.00
07/22/2016 08:30,2,1.756,ACTIVE,211.25,343.25,59.986,1469190603,"274151322000076","219011344069620",28.96,28.80,0,333.03,363.09,51.6,47.8,0.362,800650.3,800650.3,124,0,0,0,L,1151911521,1,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190622,783905.00
07/22/2016 08:30,2,1.852,ACTIVE,212.38,350.77,59.986,1469190603,"201051344000868","219011344069620",28.77,25.00,0,332.43,373.61,54.0,50.2,0.438,483888.4,483888.4,126,0,0,0,L,1122011218,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190623,783906.00
07/22/2016 08:30,2,1.639,ACTIVE,210.57,349.86,59.981,1469190603,"274151322000095","219011344069620",29.00,28.30,0,332.13,360.99,48.3,44.7,0.314,792509.8,792509.8,124,0,0,0,L,1151911521,1,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190624,783907.00
07/22/2016 08:30,2,1.867,ACTIVE,213.06,354.07,59.991,1469190603,"201051344000988","219011344069620",28.69,25.80,0,332.43,375.71,54.2,50.4,0.455,480482.5,480482.5,125,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190625,783908.00
07/22/2016 08:30,2,1.752,ACTIVE,212.38,350.77,59.996,1469190603,"201051344001025","219011344069620",29.06,26.30,0,331.83,372.41,51.6,47.9,0.415,494323.5,494323.5,124,0,0,0,L,1122011218,1,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190626,783909.00
07/22/2016 08:30,2,1.756,ACTIVE,213.06,351.37,59.981,1469190603,"201051344000458","219011344069620",29.04,26.00,0,333.33,372.41,51.7,48.0,0.433,491382.6,491382.6,127,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190627,783910.00
07/22/2016 08:30,2,1.785,ACTIVE,213.51,353.17,59.938,1469190603,"201051344000853","219011344069620",28.96,25.50,0,334.24,374.21,52.4,48.6,0.438,490454.9,490454.9,126,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190628,783911.00
07/22/2016 08:30,2,1.764,ACTIVE,212.16,351.37,59.975,1469190603,"201051344000685","219011344069620",28.51,26.50,0,332.13,372.41,50.9,47.2,0.451,494589.9,494589.9,126,0,0,0,L,1122011218,1,122.23,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190629,783912.00
07/22/2016 08:30,2,1.707,ACTIVE,212.38,350.47,59.991,1469190603,"201051344000917","219011344069620",29.14,26.50,0,331.83,370.90,50.4,46.7,0.420,491471.4,491471.4,126,0,0,0,L,1122011218,1,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190630,783913.00
07/22/2016 08:30,2,1.689,ACTIVE,212.16,349.86,60.012,1469190603,"201051344001145","219011344069620",29.00,26.00,0,333.03,370.60,49.6,46.0,0.407,496677.3,496677.3,125,0,0,0,L,1122011218,1,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190631,783914.00
07/22/2016 08:30,2,1.783,ACTIVE,212.61,351.97,59.991,1469190603,"201051344000651","219011344069620",28.71,25.50,0,333.63,372.41,51.9,48.1,0.424,489405.0,489405.0,124,0,0,0,L,1122011218,1,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190632,783915.00
07/22/2016 08:30,2,1.586,ACTIVE,210.35,349.86,59.986,1469190603,"274151322000088","219011344069620",27.89,28.00,0,332.13,359.48,44.7,41.2,0.305,724385.9,724385.9,124,0,0,0,L,1151911521,1,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190633,783916.00
07/22/2016 08:30,2,1.043,ACTIVE,211.48,414.49,59.991,1469190603,"274151322000068","219011344069620",38.70,31.00,0,331.23,437.63,40.6,37.3,0.270,618190.4,618190.4,125,0,0,0,L,1151911521,1,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190634,783917.00
07/22/2016 08:30,2,1.781,ACTIVE,212.16,350.17,59.991,1469190603,"201051344001135","219011344069620",28.77,25.80,0,331.53,371.51,52.0,48.2,0.424,485455.2,485455.2,125,0,0,0,L,1122011218,1,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190635,783918.00
07/22/2016 08:30,2,1.855,ACTIVE,212.38,351.97,59.991,1469190603,"201051344000594","219011344069620",28.61,26.50,0,332.13,373.31,53.8,50.0,0.446,495609.0,495609.0,125,0,0,0,L,1122011218,1,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190636,783919.00
07/22/2016 08:30,2,1.561,ACTIVE,210.80,348.36,59.954,1469190603,"274151322000054","219011344069620",28.27,28.30,0,332.43,359.78,44.7,41.2,0.309,739582.3,739582.3,124,0,0,0,L,1151911521,1,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190637,783920.00
07/22/2016 08:30,2,1.863,ACTIVE,213.06,352.27,59.996,1469190603,"201051344000867","219011344069620",28.78,26.00,0,332.13,373.31,54.3,50.5,0.442,482966.7,482966.7,126,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190638,783921.00
07/22/2016 08:30,2,1.910,ACTIVE,212.38,352.57,60.034,1469190603,"201051344001093","219011344069620",29.06,26.80,0,332.13,375.11,56.3,52.4,0.460,490896.8,490896.8,127,0,0,0,L,1122011218,1,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190639,783922.00
07/22/2016 08:30,2,1.803,ACTIVE,213.06,351.97,59.954,1469190603,"201051344000648","219011344069620",28.63,25.00,0,333.33,373.91,52.2,48.5,0.438,489473.9,489473.9,125,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190640,783923.00
07/22/2016 08:30,2,1.795,ACTIVE,213.06,352.27,59.986,1469190603,"201051344000569","219011344069620",28.92,25.50,0,333.33,373.31,52.6,48.8,0.442,499791.8,499791.8,125,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190641,783924.00
07/22/2016 08:30,2,1.814,ACTIVE,213.06,351.67,59.996,1469190603,"201051344000983","219011344069620",28.88,25.50,0,332.73,373.61,53.1,49.3,0.446,491672.3,491672.3,125,0,0,0,L,1122011218,1,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190641,783925.00
07/22/2016 08:30,2,1.834,ACTIVE,213.06,352.57,60.002,1469190603,"201051344001158","219011344069620",28.75,25.80,0,332.13,373.91,53.4,49.6,0.451,484772.4,484772.4,127,0,0,0,L,1122011218,1,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190642,783926.00
07/22/2016 08:30,2,1.787,ACTIVE,213.29,353.17,60.034,1469190603,"201051344000576","219011344069620",28.94,25.00,0,333.93,374.21,52.4,48.7,0.442,492084.3,492084.3,126,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190643,783927.00
07/22/2016 08:30,2,1.533,ACTIVE,210.57,342.05,59.996,1469190603,"274151322000087","219011344069620",27.99,31.80,0,332.13,357.98,43.5,40.0,0.270,712522.3,712522.3,126,0,0,0,L,1151911521,1,121.33,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469190644,783928.00
07/22/2016 08:30,2,0,NO_COMMUNICATIONS,0,0,0,1469190603,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191483,783929.00
07/22/2016 08:30,2,0,NO_COMMUNICATIONS,0,0,0,1469190603,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191483,783930.00
07/22/2016 08:30,2,0,NO_COMMUNICATIONS,0,0,0,1469190603,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191483,783931.00
07/22/2016 08:45,2,2.338,ACTIVE,214.41,357.68,59.975,1469191503,"201051344000645","219011344069620",28.47,26.30,0,333.63,385.03,67.5,63.2,0.557,491678.5,491678.5,127,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191508,783932.00
07/22/2016 08:45,2,2.033,ACTIVE,211.48,347.16,59.959,1469191503,"274151322000085","219011344069620",28.01,28.80,0,328.52,373.01,57.6,53.7,0.389,740415.7,740415.7,125,0,0,0,L,1151911521,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191508,783933.00
07/22/2016 08:45,2,2.320,ACTIVE,213.96,357.98,59.975,1469191503,"201051344000633","219011344069620",28.98,27.00,0,332.73,385.33,68.1,63.8,0.575,482943.0,482943.0,127,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191509,783934.00
07/22/2016 08:45,2,2.354,ACTIVE,214.19,358.58,59.970,1469191503,"201051344000469","219011344069620",29.16,25.30,0,332.43,385.93,69.5,65.2,0.597,484975.5,484975.5,127,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191510,783935.00
