ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2016 08:45,2,2.225,ACTIVE,211.70,354.97,60.007,1469191503,"201051344000646","219011344069620",29.04,27.50,0,326.12,380.52,65.5,61.2,0.561,486710.0,486710.0,127,0,0,0,L,1122011218,1,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191511,783936.00
07/22/2016 08:45,2,2.098,ACTIVE,211.03,356.78,59.938,1469191503,"274151322000052","219011344069620",28.69,30.50,0,327.62,369.70,60.9,56.9,0.429,757867.8,757867.8,125,0,0,0,L,1151911521,1,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191512,783937.00
07/22/2016 08:45,2,2.203,ACTIVE,212.38,354.67,59.938,1469191503,"201051344000585","219011344069620",28.86,27.80,0,327.62,379.62,64.4,60.2,0.539,495110.9,495110.9,125,0,0,0,L,1122011218,1,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191513,783938.00
07/22/2016 08:45,2,2.293,ACTIVE,211.70,353.77,59.986,1469191503,"201051344001230","219011344069620",28.96,29.30,0,326.12,380.82,67.3,63.0,0.570,490120.8,490120.8,127,0,0,0,L,1122011218,1,121.78,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191514,783939.00
07/22/2016 08:45,2,2.223,ACTIVE,212.61,355.58,60.012,1469191503,"201051344000582","219011344069620",28.67,26.50,0,327.92,381.42,64.6,60.4,0.544,483121.1,483121.1,127,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191515,783940.00
07/22/2016 08:45,2,1.395,ACTIVE,211.25,416.29,59.965,1469191503,"274151322000094","219011344069620",38.35,30.80,0,333.33,446.65,54.1,50.3,0.371,618109.2,618109.2,125,0,0,0,L,1151911521,1,120.42,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191516,783941.00
07/22/2016 08:45,2,2.350,ACTIVE,213.96,357.08,59.949,1469191503,"201051344000579","219011344069620",29.00,27.50,0,333.33,385.63,69.1,64.8,0.575,499024.6,499024.6,126,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191517,783942.00
07/22/2016 08:45,2,2.309,ACTIVE,211.70,354.37,59.954,1469191503,"201051344000890","219011344069620",29.12,29.30,0,326.42,382.03,68.1,63.8,0.561,493591.4,493591.4,126,0,0,0,L,1122011218,1,121.78,120.42,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191518,783943.00
07/22/2016 08:45,2,2.340,ACTIVE,212.16,355.58,60.002,1469191503,"201051344000438","219011344069620",28.53,27.50,0,328.22,382.63,67.6,63.4,0.570,495291.4,495291.4,126,0,0,0,L,1122011218,1,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191519,783944.00
07/22/2016 08:45,2,2.266,ACTIVE,212.16,354.67,59.954,1469191503,"201051344000417","219011344069620",28.75,28.50,0,326.72,380.82,66.0,61.8,0.570,487106.1,487106.1,126,0,0,0,L,1122011218,1,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191520,783945.00
07/22/2016 08:45,2,2.008,ACTIVE,211.03,351.37,60.007,1469191503,"274151322000083","219011344069620",28.25,29.80,0,327.92,367.00,57.5,53.6,0.411,751046.4,751046.4,125,0,0,0,L,1151911521,1,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191521,783946.00
07/22/2016 08:45,2,2.275,ACTIVE,211.93,358.88,59.986,1469191503,"274151322000076","219011344069620",29.10,30.50,0,329.43,376.92,67.0,62.8,0.477,800664.0,800664.0,125,0,0,0,L,1151911521,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191522,783947.00
07/22/2016 08:45,2,2.365,ACTIVE,213.51,357.38,59.986,1469191503,"201051344000868","219011344069620",28.84,25.80,0,331.23,385.03,69.0,64.7,0.561,483902.7,483902.7,127,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191523,783948.00
07/22/2016 08:45,2,2.160,ACTIVE,211.25,346.86,59.965,1469191503,"274151322000095","219011344069620",29.12,29.80,0,327.62,377.22,63.7,59.6,0.438,792522.7,792522.7,125,0,0,0,L,1151911521,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191524,783949.00
07/22/2016 08:45,2,2.389,ACTIVE,214.19,359.18,59.991,1469191503,"201051344000988","219011344069620",28.67,26.30,0,332.43,386.83,69.3,65.0,0.597,480496.9,480496.9,126,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191525,783950.00
07/22/2016 08:45,2,2.270,ACTIVE,211.93,354.67,60.002,1469191503,"201051344001025","219011344069620",28.94,27.80,0,327.92,382.33,66.6,62.4,0.548,494337.2,494337.2,125,0,0,0,L,1122011218,1,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191525,783951.00
07/22/2016 08:45,2,2.268,ACTIVE,214.19,357.98,59.970,1469191503,"201051344000458","219011344069620",29.02,27.00,0,333.63,383.83,66.6,62.4,0.566,491396.4,491396.4,128,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191526,783952.00
07/22/2016 08:45,2,2.293,ACTIVE,214.64,358.88,60.018,1469191503,"201051344000853","219011344069620",29.00,26.00,0,333.93,386.23,67.4,63.1,0.570,490468.9,490468.9,127,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191527,783953.00
07/22/2016 08:45,2,2.248,ACTIVE,212.16,355.88,60.002,1469191503,"201051344000685","219011344069620",28.88,27.30,0,328.52,381.73,65.8,61.6,0.579,494603.4,494603.4,127,0,0,0,L,1122011218,1,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191528,783954.00
07/22/2016 08:45,2,2.201,ACTIVE,212.38,355.58,59.922,1469191503,"201051344000917","219011344069620",29.18,27.30,0,327.02,381.12,65.0,60.9,0.548,491484.8,491484.8,127,0,0,0,L,1122011218,1,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191529,783955.00
07/22/2016 08:45,2,2.215,ACTIVE,212.16,355.58,59.986,1469191503,"201051344001145","219011344069620",28.67,27.00,0,327.62,380.22,64.3,60.1,0.526,496690.5,496690.5,126,0,0,0,L,1122011218,1,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191530,783956.00
07/22/2016 08:45,2,2.277,ACTIVE,212.61,355.58,59.949,1469191503,"201051344000651","219011344069620",28.88,26.50,0,328.82,382.63,66.7,62.4,0.557,489418.8,489418.8,125,0,0,0,L,1122011218,1,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191531,783957.00
07/22/2016 08:45,2,2.080,ACTIVE,211.25,356.78,59.975,1469191503,"274151322000088","219011344069620",27.71,29.30,0,327.92,374.21,58.3,54.3,0.380,724397.9,724397.9,125,0,0,0,L,1151911521,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191532,783958.00
07/22/2016 08:45,2,2.295,ACTIVE,212.16,354.07,59.965,1469191503,"201051344001135","219011344069620",28.63,26.80,0,327.62,381.42,66.5,62.2,0.557,485469.0,485469.0,126,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191534,783959.00
07/22/2016 08:45,2,2.350,ACTIVE,213.29,356.78,59.928,1469191503,"201051344000594","219011344069620",28.80,27.80,0,326.42,384.43,68.5,64.2,0.570,495623.3,495623.3,126,0,0,0,L,1122011218,1,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191535,783960.00
07/22/2016 08:45,2,2.037,ACTIVE,211.48,345.96,59.965,1469191503,"274151322000054","219011344069620",28.33,29.80,0,328.52,374.21,58.4,54.5,0.411,739594.2,739594.2,125,0,0,0,L,1151911521,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191536,783961.00
07/22/2016 08:45,2,2.336,ACTIVE,213.96,356.48,59.981,1469191503,"201051344000867","219011344069620",29.22,27.00,0,332.43,384.43,69.2,64.8,0.561,482981.1,482981.1,127,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191537,783962.00
07/22/2016 08:45,2,2.404,ACTIVE,212.38,357.98,59.970,1469191503,"201051344001093","219011344069620",29.16,28.00,0,327.32,385.03,71.0,66.6,0.579,490911.7,490911.7,128,0,0,0,L,1122011218,1,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191537,783963.00
07/22/2016 08:45,2,2.285,ACTIVE,214.41,358.28,59.975,1469191503,"201051344000648","219011344069620",28.94,26.00,0,333.03,384.43,67.0,62.8,0.557,489487.8,489487.8,126,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191538,783964.00
07/22/2016 08:45,2,2.318,ACTIVE,214.19,357.98,59.970,1469191503,"201051344000569","219011344069620",28.75,26.30,0,332.43,385.33,67.5,63.2,0.557,499805.7,499805.7,126,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191539,783965.00
07/22/2016 08:45,2,2.293,ACTIVE,214.19,358.58,60.012,1469191503,"201051344000983","219011344069620",29.30,26.30,0,332.43,385.33,68.1,63.8,0.575,491686.4,491686.4,126,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191540,783966.00
07/22/2016 08:45,2,2.344,ACTIVE,214.19,358.28,59.975,1469191503,"201051344001158","219011344069620",28.78,26.50,0,332.73,385.33,68.4,64.1,0.570,484786.6,484786.6,128,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191541,783967.00
07/22/2016 08:45,2,2.311,ACTIVE,214.19,358.88,59.965,1469191503,"201051344000576","219011344069620",28.78,25.80,0,333.33,385.93,67.4,63.2,0.561,492098.2,492098.2,127,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191542,783968.00
07/22/2016 08:45,2,2.027,ACTIVE,211.25,355.28,59.970,1469191503,"274151322000087","219011344069620",27.75,34.30,0,328.22,370.90,57.0,53.1,0.354,712533.9,712533.9,127,0,0,0,L,1151911521,1,120.65,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191543,783969.00
07/22/2016 08:45,2,1.410,ACTIVE,211.93,410.28,59.959,1469191503,"274151322000068","219011344069620",38.09,32.20,0,334.24,443.64,54.4,50.6,0.371,618201.6,618201.6,126,0,0,0,L,1151911521,2,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469191547,783970.00
07/22/2016 08:45,2,0,NO_COMMUNICATIONS,0,0,0,1469191503,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192383,783971.00
07/22/2016 08:45,2,0,NO_COMMUNICATIONS,0,0,0,1469191503,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192383,783972.00
07/22/2016 08:45,2,0,NO_COMMUNICATIONS,0,0,0,1469191503,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192383,783973.00
07/22/2016 09:00,2,2.863,ACTIVE,216.22,349.86,59.965,1469192403,"201051344000645","219011344069620",28.41,28.30,0,335.14,397.66,82.4,77.6,0.376,491696.1,491696.1,128,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192408,783974.00
07/22/2016 09:00,2,2.535,ACTIVE,212.83,348.06,59.991,1469192403,"274151322000085","219011344069620",27.71,30.30,0,333.03,375.71,71.2,66.8,0.486,740430.7,740430.7,126,0,0,0,L,1151911521,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192409,783975.00
07/22/2016 09:00,2,2.852,ACTIVE,215.77,350.47,59.970,1469192403,"201051344000633","219011344069620",28.75,29.80,0,333.63,397.35,83.0,78.2,0.389,482960.8,482960.8,128,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192409,783976.00
07/22/2016 09:00,2,2.883,ACTIVE,216.22,349.26,59.975,1469192403,"201051344000469","219011344069620",29.00,27.00,0,334.24,394.65,84.7,79.8,0.402,484993.6,484993.6,128,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192410,783977.00
07/22/2016 09:00,2,2.766,ACTIVE,213.29,346.26,59.991,1469192403,"201051344000646","219011344069620",28.65,30.50,0,330.63,390.44,80.2,75.5,0.376,486727.1,486727.1,128,0,0,0,L,1122011218,1,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192411,783978.00
07/22/2016 09:00,2,2.621,ACTIVE,212.16,349.86,59.970,1469192403,"274151322000052","219011344069620",28.35,32.60,0,332.43,377.52,75.2,70.7,0.535,757883.7,757883.7,126,0,0,0,L,1151911521,1,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192412,783979.00
07/22/2016 09:00,2,2.725,ACTIVE,214.19,358.28,59.959,1469192403,"201051344000585","219011344069620",28.77,29.30,0,333.03,390.14,79.4,74.7,0.672,495127.7,495127.7,126,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192413,783980.00
07/22/2016 09:00,2,2.775,ACTIVE,213.51,346.26,59.970,1469192403,"201051344001230","219011344069620",29.20,31.80,0,330.03,389.24,82.1,77.3,0.384,490138.3,490138.3,128,0,0,0,L,1122011218,1,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192414,783981.00
07/22/2016 09:00,2,2.717,ACTIVE,214.64,359.78,59.975,1469192403,"201051344000582","219011344069620",28.73,27.80,0,333.63,391.04,79.0,74.3,0.663,483137.9,483137.9,128,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192415,783982.00
07/22/2016 09:00,2,1.717,ACTIVE,212.61,415.99,59.970,1469192403,"274151322000094","219011344069620",38.63,32.20,0,385.63,451.76,66.0,61.7,0.464,618123.2,618123.2,126,0,0,0,L,1151911521,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192416,783983.00
07/22/2016 09:00,2,2.855,ACTIVE,216.00,348.96,59.959,1469192403,"201051344000579","219011344069620",28.98,30.30,0,336.04,398.26,83.8,79.0,0.393,499042.5,499042.5,127,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192417,783984.00
07/22/2016 09:00,2,2.836,ACTIVE,213.29,346.56,59.986,1469192403,"201051344000890","219011344069620",28.82,32.60,0,331.23,391.04,82.8,78.0,0.380,493609.1,493609.1,127,0,0,0,L,1122011218,1,123.14,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192418,783985.00
07/22/2016 09:00,2,2.828,ACTIVE,213.96,347.76,59.970,1469192403,"201051344000438","219011344069620",28.73,29.80,0,332.73,391.34,82.4,77.6,0.389,495309.0,495309.0,127,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192419,783986.00
07/22/2016 09:00,2,2.785,ACTIVE,213.96,347.16,59.965,1469192403,"201051344000417","219011344069620",28.49,30.80,0,332.13,391.04,80.3,75.6,0.371,487123.2,487123.2,127,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192419,783987.00
07/22/2016 09:00,2,2.502,ACTIVE,212.38,361.29,59.959,1469192403,"274151322000083","219011344069620",28.29,32.00,0,332.43,374.81,71.6,67.2,0.508,751061.5,751061.5,126,0,0,0,L,1151911521,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192420,783988.00
07/22/2016 09:00,2,2.793,ACTIVE,212.83,348.06,59.959,1469192403,"274151322000076","219011344069620",29.14,33.50,0,333.63,379.62,82.3,77.5,0.323,800681.6,800681.6,126,0,0,0,L,1151911521,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192421,783989.00
07/22/2016 09:00,2,2.881,ACTIVE,215.32,348.66,59.965,1469192403,"201051344000868","219011344069620",28.80,28.00,0,334.24,392.85,84.0,79.2,0.384,483920.7,483920.7,128,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192422,783990.00
07/22/2016 09:00,2,2.699,ACTIVE,211.93,366.40,59.965,1469192403,"274151322000095","219011344069620",28.86,31.50,0,331.83,378.72,78.9,74.2,0.548,792539.4,792539.4,126,0,0,0,L,1151911521,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192423,783991.00
07/22/2016 09:00,2,2.904,ACTIVE,216.00,351.07,59.959,1469192403,"201051344000988","219011344069620",28.69,28.50,0,334.54,399.76,84.4,79.6,0.402,480514.9,480514.9,127,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192424,783992.00
07/22/2016 09:00,2,2.760,ACTIVE,213.96,347.76,59.975,1469192403,"201051344001025","219011344069620",29.14,30.00,0,333.93,391.34,81.5,76.8,0.376,494354.6,494354.6,126,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192426,783993.00
07/22/2016 09:00,2,2.754,ACTIVE,216.00,348.96,59.949,1469192403,"201051344000458","219011344069620",29.22,28.80,0,336.04,396.15,81.4,76.7,0.384,491413.8,491413.8,129,0,0,0,L,1122011218,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192426,783994.00
07/22/2016 09:00,2,2.834,ACTIVE,216.67,350.17,59.949,1469192403,"201051344000853","219011344069620",28.78,28.30,0,335.14,398.56,82.7,77.9,0.393,490486.5,490486.5,128,0,0,0,L,1122011218,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192427,783995.00
07/22/2016 09:00,2,2.764,ACTIVE,213.74,347.46,59.970,1469192403,"201051344000685","219011344069620",28.73,28.50,0,333.33,391.04,80.5,75.7,0.402,494620.6,494620.6,128,0,0,0,L,1122011218,1,123.59,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192428,783996.00
07/22/2016 09:00,2,2.725,ACTIVE,214.19,346.86,59.970,1469192403,"201051344000917","219011344069620",29.02,28.50,0,332.73,390.74,80.1,75.4,0.384,491501.8,491501.8,128,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192429,783997.00
07/22/2016 09:00,2,2.717,ACTIVE,213.96,358.88,59.986,1469192403,"201051344001145","219011344069620",28.78,28.50,0,333.63,389.54,79.2,74.5,0.654,496707.3,496707.3,127,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192430,783998.00
07/22/2016 09:00,2,2.818,ACTIVE,214.41,348.06,59.975,1469192403,"201051344000651","219011344069620",28.65,28.00,0,333.03,391.94,81.8,77.0,0.367,489436.2,489436.2,126,0,0,0,L,1122011218,1,123.81,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192431,783999.00
07/22/2016 09:00,2,2.576,ACTIVE,212.16,355.88,59.965,1469192403,"274151322000088","219011344069620",27.71,31.00,0,332.13,375.41,72.3,67.8,0.486,724413.1,724413.1,126,0,0,0,L,1151911521,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192432,784000.00
07/22/2016 09:00,2,1.703,ACTIVE,213.29,416.59,59.975,1469192403,"274151322000068","219011344069620",38.78,33.50,0,391.94,445.75,67.2,62.9,0.460,618215.5,618215.5,127,0,0,0,L,1151911521,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192433,784001.00
07/22/2016 09:00,2,2.764,ACTIVE,213.96,348.06,59.970,1469192403,"201051344001135","219011344069620",29.10,28.80,0,333.33,391.04,81.5,76.8,0.384,485486.3,485486.3,127,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192434,784002.00
07/22/2016 09:00,2,2.875,ACTIVE,215.32,348.96,60.007,1469192403,"201051344000594","219011344069620",28.67,30.50,0,333.03,392.25,83.5,78.7,0.380,495641.1,495641.1,127,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192435,784003.00
07/22/2016 09:00,2,2.576,ACTIVE,212.83,356.78,59.970,1469192403,"274151322000054","219011344069620",27.79,31.30,0,332.43,376.92,72.5,68.1,0.499,739609.5,739609.5,126,0,0,0,L,1151911521,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192435,784004.00
07/22/2016 09:00,2,2.883,ACTIVE,216.00,349.86,59.981,1469192403,"201051344000867","219011344069620",28.86,29.30,0,335.14,392.25,84.3,79.4,0.384,482999.0,482999.0,128,0,0,0,L,1122011218,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192436,784005.00
07/22/2016 09:00,2,2.939,ACTIVE,214.19,349.56,59.970,1469192403,"201051344001093","219011344069620",28.90,30.30,0,333.93,391.34,86.0,81.1,0.384,490930.1,490930.1,129,0,0,0,L,1122011218,1,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192437,784006.00
07/22/2016 09:00,2,2.791,ACTIVE,216.00,349.56,59.970,1469192403,"201051344000648","219011344069620",28.92,27.80,0,336.34,396.75,81.8,77.0,0.389,489505.2,489505.2,127,0,0,0,L,1122011218,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192438,784007.00
07/22/2016 09:00,2,2.822,ACTIVE,216.00,350.17,59.970,1469192403,"201051344000569","219011344069620",28.90,28.00,0,336.04,395.85,82.7,77.9,0.384,499823.3,499823.3,127,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192439,784008.00
07/22/2016 09:00,2,2.826,ACTIVE,216.22,350.17,59.970,1469192403,"201051344000983","219011344069620",29.08,28.50,0,334.84,397.35,83.2,78.4,0.393,491704.1,491704.1,127,0,0,0,L,1122011218,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192440,784009.00
07/22/2016 09:00,2,2.852,ACTIVE,216.22,349.56,59.970,1469192403,"201051344001158","219011344069620",28.80,29.00,0,335.74,399.16,83.3,78.4,0.389,484804.3,484804.3,129,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192441,784010.00
07/22/2016 09:00,2,2.828,ACTIVE,216.45,351.37,59.949,1469192403,"201051344000576","219011344069620",28.82,27.30,0,334.84,397.96,82.5,77.7,0.380,492115.7,492115.7,128,0,0,0,L,1122011218,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192442,784011.00
07/22/2016 09:00,2,2.525,ACTIVE,212.61,356.48,59.965,1469192403,"274151322000087","219011344069620",27.73,36.80,0,332.73,373.61,70.8,66.5,0.455,712548.8,712548.8,128,0,0,0,L,1151911521,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469192443,784012.00
07/22/2016 09:00,2,0,NO_COMMUNICATIONS,0,0,0,1469192403,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193283,784013.00
07/22/2016 09:00,2,0,NO_COMMUNICATIONS,0,0,0,1469192403,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193283,784014.00
07/22/2016 09:00,2,0,NO_COMMUNICATIONS,0,0,0,1469192403,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193283,784015.00
07/22/2016 09:15,2,3.367,ACTIVE,217.35,353.77,59.986,1469193303,"201051344000645","219011344069620",28.49,30.80,0,337.84,419.30,97.1,91.8,0.446,491717.2,491717.2,129,0,0,0,L,1122011218,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193308,784016.00
07/22/2016 09:15,2,3.033,ACTIVE,213.96,343.85,59.965,1469193303,"274151322000085","219011344069620",27.69,33.30,0,334.54,379.62,85.1,80.2,0.318,740449.1,740449.1,127,0,0,0,L,1151911521,1,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193308,784017.00
07/22/2016 09:15,2,3.361,ACTIVE,216.90,353.77,59.975,1469193303,"201051344000633","219011344069620",28.73,32.40,0,336.94,415.09,97.8,92.5,0.464,482982.1,482982.1,129,0,0,0,L,1122011218,1,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193309,784018.00
07/22/2016 09:15,2,3.357,ALERT,217.35,354.67,59.986,1469193303,"201051344000469","219011344069620",29.22,29.00,0,304.18,406.37,99.3,94.0,0.477,485015.3,485015.3,129,0,0,0,L,1122011218,1,123.36,124.27,0800,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193311,784019.00
07/22/2016 09:15,2,3.277,ACTIVE,215.09,350.17,59.970,1469193303,"201051344000646","219011344069620",28.59,32.40,0,333.63,385.33,94.9,89.7,0.446,486747.7,486747.7,129,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193312,784020.00
07/22/2016 09:15,2,3.131,ACTIVE,213.74,350.47,59.965,1469193303,"274151322000052","219011344069620",28.23,36.80,0,333.93,379.32,89.5,84.5,0.349,757903.1,757903.1,127,0,0,0,L,1151911521,1,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193313,784021.00
07/22/2016 09:15,2,3.260,ACTIVE,216.00,350.77,59.986,1469193303,"201051344000585","219011344069620",28.61,32.40,0,333.33,390.14,94.4,89.2,0.442,495148.2,495148.2,127,0,0,0,L,1122011218,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193314,784022.00
07/22/2016 09:15,2,3.305,ACTIVE,215.09,350.47,59.975,1469193303,"201051344001230","219011344069620",28.90,34.00,0,333.03,384.13,96.7,91.4,0.460,490159.4,490159.4,129,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193315,784023.00
07/22/2016 09:15,2,3.260,ACTIVE,216.22,351.37,59.975,1469193303,"201051344000582","219011344069620",28.41,31.00,0,333.93,391.64,93.8,88.6,0.433,483158.3,483158.3,129,0,0,0,L,1122011218,1,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193316,784024.00
07/22/2016 09:15,2,2.057,ACTIVE,213.74,411.18,59.965,1469193303,"274151322000094","219011344069620",38.43,35.00,0,381.73,454.46,79.8,75.1,0.301,618140.4,618140.4,127,0,0,0,L,1151911521,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193317,784025.00
07/22/2016 09:15,2,3.393,ACTIVE,217.35,354.37,59.959,1469193303,"201051344000579","219011344069620",28.65,32.20,0,337.54,409.98,98.4,93.1,0.460,499064.0,499064.0,128,0,0,0,L,1122011218,1,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193318,784026.00
07/22/2016 09:15,2,3.367,ACTIVE,215.09,350.77,59.975,1469193303,"201051344000890","219011344069620",28.49,35.20,0,334.24,385.63,97.2,91.9,0.442,493630.3,493630.3,128,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193318,784027.00
07/22/2016 09:15,2,3.338,ACTIVE,215.77,351.37,59.965,1469193303,"201051344000438","219011344069620",28.65,32.20,0,333.93,384.13,96.9,91.6,0.460,495330.1,495330.1,128,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193319,784028.00
07/22/2016 09:15,2,3.283,ACTIVE,215.32,351.07,59.970,1469193303,"201051344000417","219011344069620",28.49,34.30,0,334.24,382.93,94.7,89.5,0.455,487143.8,487143.8,128,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193320,784029.00
07/22/2016 09:15,2,3.016,ACTIVE,213.51,354.97,59.959,1469193303,"274151322000083","219011344069620",28.13,36.30,0,333.63,378.72,85.9,81.0,0.336,751080.0,751080.0,127,0,0,0,L,1151911521,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193321,784030.00
07/22/2016 09:15,2,3.303,ACTIVE,214.64,357.38,59.970,1469193303,"274151322000076","219011344069620",29.16,36.80,0,334.54,374.51,97.5,92.2,0.376,800702.8,800702.8,127,0,0,0,L,1151911521,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193322,784031.00
07/22/2016 09:15,2,3.400,ACTIVE,216.67,353.77,59.975,1469193303,"201051344000868","219011344069620",28.65,29.80,0,330.63,407.57,98.7,93.4,0.451,483942.3,483942.3,129,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193323,784032.00
07/22/2016 09:15,2,3.260,ACTIVE,213.51,346.86,59.986,1469193303,"274151322000095","219011344069620",28.57,36.50,0,333.93,379.62,94.2,89.0,0.340,792559.8,792559.8,127,0,0,0,L,1151911521,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193324,784033.00
07/22/2016 09:15,2,3.451,ACTIVE,217.35,354.67,59.965,1469193303,"201051344000988","219011344069620",28.33,31.30,0,336.64,419.00,98.9,93.6,0.468,480536.5,480536.5,128,0,0,0,L,1122011218,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193325,784034.00
07/22/2016 09:15,2,3.312,ACTIVE,215.77,350.77,59.970,1469193303,"201051344001025","219011344069620",28.80,33.50,0,334.24,388.64,96.7,91.4,0.442,494375.6,494375.6,127,0,0,0,L,1122011218,1,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193326,784035.00
07/22/2016 09:15,2,3.240,ACTIVE,217.13,353.17,59.965,1469193303,"201051344000458","219011344069620",29.22,31.30,0,337.24,408.18,95.9,90.6,0.455,491434.7,491434.7,130,0,0,0,L,1122011218,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193327,784036.00
07/22/2016 09:15,2,3.309,ALERT,218.03,355.28,59.975,1469193303,"201051344000853","219011344069620",29.06,30.00,0,305.08,404.27,97.5,92.1,0.442,490507.6,490507.6,129,0,0,0,L,1122011218,1,124.49,124.27,0800,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193329,784037.00
07/22/2016 09:15,2,3.283,ACTIVE,215.32,351.37,59.996,1469193303,"201051344000685","219011344069620",28.67,32.20,0,334.24,386.23,95.3,90.1,0.468,494641.3,494641.3,129,0,0,0,L,1122011218,1,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193330,784038.00
07/22/2016 09:15,2,3.279,ACTIVE,215.77,351.07,59.959,1469193303,"201051344000917","219011344069620",28.55,32.00,0,333.33,388.94,94.8,89.6,0.442,491522.4,491522.4,129,0,0,0,L,1122011218,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193331,784039.00
07/22/2016 09:15,2,3.244,ACTIVE,215.54,350.17,60.002,1469193303,"201051344001145","219011344069620",28.55,31.50,0,334.24,390.74,93.8,88.7,0.424,496727.7,496727.7,128,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193332,784040.00
07/22/2016 09:15,2,3.348,ACTIVE,216.22,351.07,59.959,1469193303,"201051344000651","219011344069620",28.39,31.00,0,334.24,383.53,96.2,91.0,0.442,489457.2,489457.2,127,0,0,0,L,1122011218,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193332,784041.00
07/22/2016 09:15,2,3.066,ACTIVE,213.51,345.36,59.965,1469193303,"274151322000088","219011344069620",27.63,34.50,0,333.33,379.32,85.8,80.9,0.314,724431.7,724431.7,127,0,0,0,L,1151911521,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193333,784042.00
07/22/2016 09:15,2,2.045,ACTIVE,214.64,417.79,59.928,1469193303,"274151322000068","219011344069620",38.57,36.00,0,392.85,453.56,80.2,75.5,0.305,618232.7,618232.7,128,0,0,0,L,1151911521,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193334,784043.00
07/22/2016 09:15,2,3.281,ACTIVE,215.54,350.17,59.965,1469193303,"201051344001135","219011344069620",28.84,30.80,0,334.54,384.43,95.8,90.6,0.442,485507.2,485507.2,128,0,0,0,L,1122011218,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193335,784044.00
07/22/2016 09:15,2,3.395,ACTIVE,216.22,351.97,59.917,1469193303,"201051344000594","219011344069620",28.53,33.30,0,333.33,408.18,98.1,92.8,0.455,495662.6,495662.6,128,0,0,0,L,1122011218,1,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193336,784045.00
07/22/2016 09:15,2,3.070,ACTIVE,213.96,345.36,59.938,1469193303,"274151322000054","219011344069620",27.75,35.60,0,333.93,380.22,86.3,81.4,0.331,739628.2,739628.2,127,0,0,0,L,1151911521,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193337,784046.00
07/22/2016 09:15,2,3.406,ALERT,216.90,352.87,59.970,1469193303,"201051344000867","219011344069620",28.61,31.80,0,304.48,406.07,98.8,93.4,0.446,483020.6,483020.6,129,0,0,0,L,1122011218,1,123.81,123.59,0800,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193339,784047.00
07/22/2016 09:15,2,3.447,ACTIVE,216.00,352.57,59.959,1469193303,"201051344001093","219011344069620",28.77,32.80,0,333.03,393.45,100.5,95.0,0.460,490952.2,490952.2,130,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193340,784048.00
07/22/2016 09:15,2,3.330,ALERT,217.13,352.57,59.981,1469193303,"201051344000648","219011344069620",28.51,30.50,0,304.48,401.56,96.1,90.8,0.451,489526.2,489526.2,128,0,0,0,L,1122011218,1,123.36,124.04,0800,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193342,784049.00
07/22/2016 09:15,2,3.340,ACTIVE,217.35,353.77,59.928,1469193303,"201051344000569","219011344069620",28.80,30.00,0,337.24,406.67,97.5,92.1,0.455,499844.7,499844.7,128,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193342,784050.00
07/22/2016 09:15,2,3.330,ALERT,217.35,354.07,59.959,1469193303,"201051344000983","219011344069620",29.10,30.30,0,305.68,405.47,98.2,92.8,0.464,491725.5,491725.5,128,0,0,0,L,1122011218,1,123.81,123.81,0800,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193344,784051.00
07/22/2016 09:15,2,3.424,ACTIVE,217.35,353.77,59.965,1469193303,"201051344001158","219011344069620",28.11,31.30,0,336.94,419.90,97.5,92.1,0.460,484825.8,484825.8,130,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193345,784052.00
07/22/2016 09:15,2,3.328,ACTIVE,217.58,354.37,59.938,1469193303,"201051344000576","219011344069620",28.84,29.30,0,338.14,409.08,97.2,91.9,0.455,492137.0,492137.0,129,0,0,0,L,1122011218,1,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193346,784053.00
07/22/2016 09:15,2,2.998,ACTIVE,213.74,347.16,59.949,1469193303,"274151322000087","219011344069620",27.77,42.30,0,333.93,387.44,84.3,79.4,0.296,712567.1,712567.1,129,0,0,0,L,1151911521,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469193347,784054.00
07/22/2016 09:15,2,0,NO_COMMUNICATIONS,0,0,0,1469193303,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194183,784055.00
07/22/2016 09:15,2,0,NO_COMMUNICATIONS,0,0,0,1469193303,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194183,784056.00
07/22/2016 09:15,2,0,NO_COMMUNICATIONS,0,0,0,1469193303,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194183,784057.00
07/22/2016 09:30,2,3.865,ACTIVE,217.80,356.78,59.996,1469194204,"201051344000645","219011344069620",28.47,32.20,0,339.95,381.42,111.4,105.6,0.513,491741.9,491741.9,130,0,0,0,L,1122011218,1,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194208,784058.00
07/22/2016 09:30,2,3.545,ACTIVE,214.41,347.16,59.996,1469194204,"274151322000085","219011344069620",27.31,35.80,0,334.54,365.49,98.1,92.8,0.367,740470.7,740470.7,128,0,0,0,L,1151911521,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194209,784059.00
07/22/2016 09:30,2,3.904,ACTIVE,217.35,357.38,60.002,1469194204,"201051344000633","219011344069620",28.37,33.50,0,338.44,382.03,112.2,106.3,0.544,483006.9,483006.9,130,0,0,0,L,1122011218,1,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194210,784060.00
07/22/2016 09:30,2,3.896,ACTIVE,217.80,356.78,60.002,1469194204,"201051344000469","219011344069620",28.92,30.00,0,339.04,382.93,114.2,108.3,0.557,485040.6,485040.6,131,0,0,0,L,1122011218,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194211,784061.00
07/22/2016 09:30,2,3.744,ACTIVE,214.87,352.27,59.986,1469194204,"201051344000646","219011344069620",28.82,34.50,0,333.93,376.01,109.5,103.7,0.526,486771.8,486771.8,130,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194212,784062.00
07/22/2016 09:30,2,3.617,ACTIVE,213.96,357.98,59.991,1469194204,"274151322000052","219011344069620",28.19,40.00,0,333.63,366.70,103.2,97.7,0.393,757925.8,757925.8,128,0,0,0,L,1151911521,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194213,784063.00
07/22/2016 09:30,2,3.719,ACTIVE,215.77,353.47,60.002,1469194204,"201051344000585","219011344069620",28.94,34.30,0,334.24,376.62,109.0,103.3,0.508,495172.3,495172.3,128,0,0,0,L,1122011218,1,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194214,784064.00
07/22/2016 09:30,2,3.879,ACTIVE,214.64,349.56,59.959,1469194204,"201051344001230","219011344069620",28.21,35.60,0,333.63,376.62,110.9,105.1,0.521,490184.0,490184.0,130,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194215,784065.00
07/22/2016 09:30,2,3.754,ACTIVE,216.00,352.87,60.012,1469194204,"201051344000582","219011344069620",28.45,32.20,0,335.14,377.22,108.1,102.4,0.508,483182.1,483182.1,130,0,0,0,L,1122011218,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194216,784066.00
07/22/2016 09:30,2,2.350,ACTIVE,213.96,415.39,59.991,1469194204,"274151322000094","219011344069620",38.94,39.50,0,389.24,436.43,92.0,86.9,0.349,618160.9,618160.9,128,0,0,0,L,1151911521,1,122.01,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194217,784067.00
07/22/2016 09:30,2,3.893,ACTIVE,217.80,356.48,59.970,1469194204,"201051344000579","219011344069620",28.61,34.30,0,339.65,381.73,112.8,107.0,0.521,499089.0,499089.0,129,0,0,0,L,1122011218,1,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194218,784068.00
07/22/2016 09:30,2,3.848,ACTIVE,215.09,351.97,59.996,1469194204,"201051344000890","219011344069620",28.55,37.30,0,334.24,376.62,111.2,105.4,0.513,493655.0,493655.0,129,0,0,0,L,1122011218,1,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194219,784069.00
07/22/2016 09:30,2,3.836,ACTIVE,215.77,353.17,59.970,1469194204,"201051344000438","219011344069620",28.61,34.00,0,335.74,377.52,111.1,105.3,0.526,495354.7,495354.7,129,0,0,0,L,1122011218,1,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194220,784070.00
07/22/2016 09:30,2,3.809,ACTIVE,215.32,351.97,59.991,1469194204,"201051344000417","219011344069620",28.17,36.50,0,334.24,376.01,108.7,102.9,0.521,487167.9,487167.9,129,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194221,784071.00
07/22/2016 09:30,2,3.510,ACTIVE,213.96,346.56,59.986,1469194204,"274151322000083","219011344069620",28.13,39.30,0,333.93,365.80,99.9,94.5,0.393,751101.9,751101.9,128,0,0,0,L,1151911521,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194222,784072.00
07/22/2016 09:30,2,3.896,ACTIVE,214.87,356.18,59.986,1469194204,"274151322000076","219011344069620",28.55,39.30,0,335.44,369.70,112.6,106.7,0.433,800727.7,800727.7,128,0,0,0,L,1151911521,1,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194223,784073.00
07/22/2016 09:30,2,3.934,ACTIVE,217.13,355.88,59.986,1469194204,"201051344000868","219011344069620",28.51,31.30,0,337.84,382.63,113.5,107.6,0.521,483967.4,483967.4,130,0,0,0,L,1122011218,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194224,784074.00
07/22/2016 09:30,2,3.764,ACTIVE,213.74,350.47,59.981,1469194204,"274151322000095","219011344069620",28.67,38.60,0,333.93,368.20,109.2,103.5,0.415,792583.9,792583.9,128,0,0,0,L,1151911521,1,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194225,784075.00
07/22/2016 09:30,2,3.955,ACTIVE,217.80,357.98,59.954,1469194204,"201051344000988","219011344069620",28.37,32.00,0,338.44,382.63,113.7,107.8,0.539,480561.7,480561.7,129,0,0,0,L,1122011218,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194226,784076.00
07/22/2016 09:30,2,3.818,ACTIVE,215.77,352.57,59.996,1469194204,"201051344001025","219011344069620",28.80,34.80,0,335.44,376.92,111.4,105.6,0.504,494400.1,494400.1,128,0,0,0,L,1122011218,1,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194227,784077.00
07/22/2016 09:30,2,3.814,ACTIVE,218.03,354.97,59.991,1469194204,"201051344000458","219011344069620",28.75,32.20,0,339.04,381.73,111.0,105.2,0.521,491459.3,491459.3,131,0,0,0,L,1122011218,1,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194228,784078.00
07/22/2016 09:30,2,3.875,ACTIVE,218.26,357.38,60.028,1469194204,"201051344000853","219011344069620",28.63,31.00,0,339.04,382.03,112.3,106.5,0.526,490532.4,490532.4,131,0,0,0,L,1122011218,1,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194229,784079.00
07/22/2016 09:30,2,3.820,ACTIVE,215.32,352.87,59.975,1469194204,"201051344000685","219011344069620",28.33,33.50,0,335.14,376.31,109.7,104.0,0.539,494665.4,494665.4,130,0,0,0,L,1122011218,1,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194229,784080.00
