ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2016 09:30,2,3.807,ACTIVE,215.77,352.57,59.996,1469194204,"201051344000917","219011344069620",28.35,33.30,0,334.24,376.92,109.3,103.6,0.521,491546.5,491546.5,130,0,0,0,L,1122011218,1,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194230,784081.00
07/22/2016 09:30,2,3.762,ACTIVE,215.32,351.67,59.965,1469194204,"201051344001145","219011344069620",28.49,33.00,0,335.44,376.01,108.4,102.7,0.495,496751.6,496751.6,129,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194231,784082.00
07/22/2016 09:30,2,3.828,ACTIVE,216.22,353.47,60.002,1469194204,"201051344000651","219011344069620",28.63,32.20,0,337.54,377.52,110.9,105.1,0.508,489481.7,489481.7,128,0,0,0,L,1122011218,1,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194232,784083.00
07/22/2016 09:30,2,3.562,ACTIVE,213.96,345.06,59.986,1469194204,"274151322000088","219011344069620",27.43,37.00,0,334.24,365.80,99.0,93.6,0.362,724453.4,724453.4,128,0,0,0,L,1151911521,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194233,784084.00
07/22/2016 09:30,2,2.346,ACTIVE,214.64,416.29,59.970,1469194204,"274151322000068","219011344069620",38.98,40.60,0,393.15,440.04,92.3,87.2,0.349,618253.1,618253.1,129,0,0,0,L,1151911521,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194234,784085.00
07/22/2016 09:30,2,3.820,ACTIVE,215.54,351.97,60.018,1469194204,"201051344001135","219011344069620",28.59,32.60,0,334.54,376.31,110.7,104.9,0.513,485531.6,485531.6,129,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194235,784086.00
07/22/2016 09:30,2,3.832,ACTIVE,216.67,354.67,59.981,1469194204,"201051344000594","219011344069620",28.96,35.00,0,337.54,380.82,112.4,106.5,0.530,495687.5,495687.5,129,0,0,0,L,1122011218,1,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194236,784087.00
07/22/2016 09:30,2,3.572,ACTIVE,214.19,345.36,59.970,1469194204,"274151322000054","219011344069620",27.63,38.00,0,333.93,366.40,99.9,94.5,0.380,739650.1,739650.1,128,0,0,0,L,1151911521,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194237,784088.00
07/22/2016 09:30,2,3.912,ACTIVE,217.35,353.77,59.981,1469194204,"201051344000867","219011344069620",28.61,33.00,0,337.84,382.03,113.3,107.5,0.521,483045.7,483045.7,131,0,0,0,L,1122011218,1,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194238,784089.00
07/22/2016 09:30,2,3.955,ACTIVE,216.00,353.77,59.981,1469194204,"201051344001093","219011344069620",28.65,35.00,0,335.14,378.72,114.7,108.8,0.530,490977.6,490977.6,131,0,0,0,L,1122011218,1,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194238,784090.00
07/22/2016 09:30,2,3.836,ACTIVE,217.58,354.67,59.996,1469194204,"201051344000648","219011344069620",28.47,31.50,0,339.65,383.23,110.6,104.8,0.521,489550.6,489550.6,130,0,0,0,L,1122011218,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194239,784091.00
07/22/2016 09:30,2,3.836,ACTIVE,217.80,357.08,59.986,1469194204,"201051344000569","219011344069620",28.88,31.80,0,339.65,382.63,112.2,106.4,0.521,499869.4,499869.4,129,0,0,0,L,1122011218,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194240,784092.00
07/22/2016 09:30,2,3.873,ACTIVE,217.80,355.28,60.012,1469194204,"201051344000983","219011344069620",28.75,31.50,0,339.34,382.33,112.7,106.9,0.539,491750.4,491750.4,130,0,0,0,L,1122011218,1,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194241,784093.00
07/22/2016 09:30,2,3.945,ACTIVE,217.80,355.28,59.981,1469194204,"201051344001158","219011344069620",28.03,32.60,0,339.65,382.33,112.0,106.2,0.508,484850.5,484850.5,131,0,0,0,L,1122011218,1,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194242,784094.00
07/22/2016 09:30,2,3.818,ACTIVE,218.03,358.28,59.975,1469194204,"201051344000576","219011344069620",28.90,31.00,0,339.65,381.73,111.8,106.0,0.526,492161.7,492161.7,130,0,0,0,L,1122011218,1,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194243,784095.00
07/22/2016 09:30,2,3.484,ACTIVE,214.19,353.17,59.986,1469194204,"274151322000087","219011344069620",27.57,45.50,0,333.93,364.89,97.3,92.0,0.349,712588.4,712588.4,130,0,0,0,L,1151911521,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469194244,784096.00
07/22/2016 09:30,2,0,NO_COMMUNICATIONS,0,0,0,1469194204,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195084,784097.00
07/22/2016 09:30,2,0,NO_COMMUNICATIONS,0,0,0,1469194204,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195084,784098.00
07/22/2016 09:30,2,0,NO_COMMUNICATIONS,0,0,0,1469194204,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195084,784099.00
07/22/2016 09:45,2,4.363,ACTIVE,217.80,355.58,60.007,1469195103,"201051344000645","219011344069620",28.29,32.60,0,338.14,386.83,125.0,118.7,0.583,491769.9,491769.9,131,0,0,0,L,1122011218,1,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195108,784100.00
07/22/2016 09:45,2,3.998,ACTIVE,213.96,355.58,60.007,1469195103,"274151322000085","219011344069620",27.12,38.00,0,334.54,368.20,109.8,104.1,0.415,740495.3,740495.3,129,0,0,0,L,1151911521,1,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195109,784101.00
07/22/2016 09:45,2,4.350,ACTIVE,217.13,358.28,60.002,1469195103,"201051344000633","219011344069620",28.43,35.60,0,338.14,386.23,125.3,119.0,0.588,483035.0,483035.0,131,0,0,0,L,1122011218,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195110,784102.00
07/22/2016 09:45,2,4.422,ACTIVE,217.80,357.38,60.007,1469195103,"201051344000469","219011344069620",28.51,31.00,0,338.74,387.74,127.7,121.3,0.605,485069.2,485069.2,132,0,0,0,L,1122011218,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195111,784103.00
07/22/2016 09:45,2,4.268,ACTIVE,215.32,354.07,60.039,1469195103,"201051344000646","219011344069620",28.37,36.00,0,333.93,380.82,122.7,116.5,0.592,486799.3,486799.3,131,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195112,784104.00
07/22/2016 09:45,2,4.084,ACTIVE,213.51,361.59,59.986,1469195103,"274151322000052","219011344069620",28.03,41.80,0,333.33,370.30,116.0,110.1,0.455,757951.7,757951.7,129,0,0,0,L,1151911521,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195113,784105.00
07/22/2016 09:45,2,4.238,ACTIVE,216.45,354.37,60.028,1469195103,"201051344000585","219011344069620",28.59,36.00,0,337.24,383.23,122.7,116.5,0.579,495199.7,495199.7,129,0,0,0,L,1122011218,1,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195114,784106.00
07/22/2016 09:45,2,4.326,ACTIVE,215.32,353.47,59.986,1469195103,"201051344001230","219011344069620",28.31,37.80,0,332.73,380.22,124.0,117.8,0.588,490211.8,490211.8,131,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195115,784107.00
07/22/2016 09:45,2,4.234,ACTIVE,216.67,355.88,60.012,1469195103,"201051344000582","219011344069620",28.23,33.50,0,337.54,383.53,121.1,114.9,0.561,483209.2,483209.2,131,0,0,0,L,1122011218,1,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195116,784108.00
07/22/2016 09:45,2,2.672,ACTIVE,213.96,421.70,60.023,1469195103,"274151322000094","219011344069620",38.78,41.00,0,388.94,438.83,105.2,99.6,0.407,618184.2,618184.2,129,0,0,0,L,1151911521,1,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195117,784109.00
07/22/2016 09:45,2,4.354,ACTIVE,217.80,357.68,60.012,1469195103,"201051344000579","219011344069620",28.45,35.60,0,339.34,386.23,125.5,119.2,0.605,499117.1,499117.1,130,0,0,0,L,1122011218,1,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195118,784110.00
07/22/2016 09:45,2,4.387,ACTIVE,215.32,353.47,60.023,1469195103,"201051344000890","219011344069620",27.89,39.30,0,333.93,381.42,124.0,117.7,0.570,493682.9,493682.9,130,0,0,0,L,1122011218,1,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195119,784111.00
07/22/2016 09:45,2,4.377,ACTIVE,216.22,355.88,60.007,1469195103,"201051344000438","219011344069620",27.91,35.40,0,337.84,383.83,123.7,117.5,0.588,495382.5,495382.5,130,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195120,784112.00
07/22/2016 09:45,2,4.207,ACTIVE,215.77,354.37,60.002,1469195103,"201051344000417","219011344069620",28.45,38.60,0,333.93,381.12,121.1,115.0,0.579,487195.1,487195.1,130,0,0,0,L,1122011218,1,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195121,784113.00
07/22/2016 09:45,2,3.988,ACTIVE,213.51,360.38,59.996,1469195103,"274151322000083","219011344069620",27.87,42.30,0,332.43,368.80,112.7,106.8,0.446,751127.0,751127.0,129,0,0,0,L,1151911521,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195122,784114.00
07/22/2016 09:45,2,4.379,ACTIVE,214.64,347.46,60.012,1469195103,"274151322000076","219011344069620",28.37,41.50,0,333.93,372.71,125.8,119.5,0.486,800755.8,800755.8,129,0,0,0,L,1151911521,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195123,784115.00
07/22/2016 09:45,2,4.428,ACTIVE,216.90,356.18,60.007,1469195103,"201051344000868","219011344069620",28.35,32.20,0,339.04,386.53,127.1,120.8,0.579,483995.8,483995.8,131,0,0,0,L,1122011218,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195124,784116.00
07/22/2016 09:45,2,4.256,ACTIVE,213.51,361.59,59.965,1469195103,"274151322000095","219011344069620",28.43,40.60,0,333.03,371.21,122.6,116.4,0.468,792611.2,792611.2,129,0,0,0,L,1151911521,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195124,784117.00
07/22/2016 09:45,2,4.459,ACTIVE,217.80,359.48,60.002,1469195103,"201051344000988","219011344069620",28.05,33.00,0,337.84,386.83,126.5,120.2,0.605,480590.1,480590.1,130,0,0,0,L,1122011218,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195125,784118.00
07/22/2016 09:45,2,4.318,ACTIVE,216.00,354.97,59.991,1469195103,"201051344001025","219011344069620",28.49,36.80,0,337.24,382.33,124.6,118.3,0.570,494428.0,494428.0,129,0,0,0,L,1122011218,1,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195126,784119.00
07/22/2016 09:45,2,4.312,ACTIVE,217.80,356.78,59.991,1469195103,"201051344000458","219011344069620",28.45,33.50,0,338.44,385.93,124.2,117.9,0.588,491487.1,491487.1,132,0,0,0,L,1122011218,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195127,784120.00
07/22/2016 09:45,2,4.395,ACTIVE,218.26,357.68,59.991,1469195103,"201051344000853","219011344069620",28.27,32.20,0,339.34,386.53,125.8,119.5,0.588,490560.6,490560.6,132,0,0,0,L,1122011218,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195128,784121.00
07/22/2016 09:45,2,4.291,ACTIVE,215.54,354.07,60.023,1469195103,"201051344000685","219011344069620",28.23,34.80,0,336.64,381.42,122.7,116.5,0.601,494692.9,494692.9,131,0,0,0,L,1122011218,1,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195129,784122.00
07/22/2016 09:45,2,4.283,ACTIVE,216.22,354.97,59.981,1469195103,"201051344000917","219011344069620",28.23,34.50,0,336.34,381.73,122.4,116.2,0.583,491573.9,491573.9,131,0,0,0,L,1122011218,1,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195130,784123.00
07/22/2016 09:45,2,4.238,ACTIVE,215.54,353.77,59.970,1469195103,"201051344001145","219011344069620",28.27,34.50,0,336.64,380.52,121.3,115.2,0.557,496778.7,496778.7,130,0,0,0,L,1122011218,1,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195131,784124.00
07/22/2016 09:45,2,4.352,ACTIVE,216.67,354.97,59.996,1469195103,"201051344000651","219011344069620",28.11,34.00,0,337.54,385.03,123.8,117.6,0.570,489509.5,489509.5,129,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195132,784125.00
07/22/2016 09:45,2,4.020,ACTIVE,213.29,348.96,59.996,1469195103,"274151322000088","219011344069620",27.21,38.60,0,333.63,368.80,110.8,105.1,0.429,724478.2,724478.2,129,0,0,0,L,1151911521,1,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195132,784126.00
07/22/2016 09:45,2,2.768,ACTIVE,214.64,412.38,60.002,1469195103,"274151322000068","219011344069620",37.47,43.00,0,391.64,439.13,104.6,99.0,0.402,618276.4,618276.4,130,0,0,0,L,1151911521,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195133,784127.00
07/22/2016 09:45,2,4.340,ACTIVE,216.00,353.47,59.965,1469195103,"201051344001135","219011344069620",28.09,33.80,0,335.14,381.12,123.5,117.3,0.570,485559.3,485559.3,130,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195134,784128.00
07/22/2016 09:45,2,4.369,ACTIVE,216.67,356.48,60.002,1469195103,"201051344000594","219011344069620",28.33,37.00,0,337.84,385.93,125.4,119.1,0.588,495715.7,495715.7,130,0,0,0,L,1122011218,1,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195135,784129.00
07/22/2016 09:45,2,4.018,ACTIVE,213.96,347.16,60.012,1469195103,"274151322000054","219011344069620",27.45,39.30,0,333.63,369.40,111.6,105.8,0.424,739675.1,739675.1,129,0,0,0,L,1151911521,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195136,784130.00
07/22/2016 09:45,2,4.420,ACTIVE,217.13,354.67,60.002,1469195103,"201051344000867","219011344069620",28.25,34.50,0,339.04,385.93,126.5,120.1,0.570,483074.1,483074.1,132,0,0,0,L,1122011218,1,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195137,784131.00
07/22/2016 09:45,2,4.408,ACTIVE,216.45,355.88,60.039,1469195103,"201051344001093","219011344069620",28.57,36.30,0,337.54,385.33,127.5,121.1,0.592,491006.3,491006.3,132,0,0,0,L,1122011218,1,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195138,784132.00
07/22/2016 09:45,2,4.318,ACTIVE,217.80,356.78,59.996,1469195103,"201051344000648","219011344069620",28.23,32.80,0,339.04,386.53,123.5,117.3,0.579,489578.3,489578.3,131,0,0,0,L,1122011218,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195139,784133.00
07/22/2016 09:45,2,4.348,ACTIVE,217.80,356.78,59.991,1469195103,"201051344000569","219011344069620",28.55,32.40,0,339.34,386.23,125.7,119.4,0.588,499897.6,499897.6,130,0,0,0,L,1122011218,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195140,784134.00
07/22/2016 09:45,2,4.346,ACTIVE,217.80,357.38,59.986,1469195103,"201051344000983","219011344069620",28.65,33.00,0,339.04,386.53,126.1,119.8,0.592,491778.7,491778.7,131,0,0,0,L,1122011218,1,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195141,784135.00
07/22/2016 09:45,2,4.373,ACTIVE,217.80,357.38,60.002,1469195103,"201051344001158","219011344069620",28.17,33.80,0,338.74,386.23,124.8,118.5,0.592,484878.5,484878.5,132,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195142,784136.00
07/22/2016 09:45,2,4.334,ACTIVE,218.03,358.28,59.996,1469195103,"201051344000576","219011344069620",28.55,32.00,0,338.74,386.53,125.3,119.0,0.583,492189.8,492189.8,131,0,0,0,L,1122011218,1,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195143,784137.00
07/22/2016 09:45,2,3.982,ACTIVE,213.74,355.88,60.002,1469195103,"274151322000087","219011344069620",27.00,48.50,0,333.63,367.90,108.8,103.1,0.384,712612.8,712612.8,131,0,0,0,L,1151911521,1,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195144,784138.00
07/22/2016 09:45,2,0,NO_COMMUNICATIONS,0,0,0,1469195103,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195983,784139.00
07/22/2016 09:45,2,0,NO_COMMUNICATIONS,0,0,0,1469195103,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195983,784140.00
07/22/2016 09:45,2,0,NO_COMMUNICATIONS,0,0,0,1469195103,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469195983,784141.00
07/22/2016 10:00,2,4.900,ACTIVE,217.58,359.18,60.012,1469196003,"201051344000645","219011344069620",27.65,34.00,0,339.04,389.54,137.3,130.6,0.614,491801.0,491801.0,132,0,0,0,L,1122011218,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196008,784142.00
07/22/2016 10:00,2,4.475,ACTIVE,213.96,354.07,59.996,1469196003,"274151322000085","219011344069620",26.66,40.20,0,332.43,370.90,120.7,114.6,0.464,740522.5,740522.5,130,0,0,0,L,1151911521,1,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196009,784143.00
07/22/2016 10:00,2,4.850,ACTIVE,216.67,357.68,60.007,1469196003,"201051344000633","219011344069620",28.01,36.50,0,338.74,390.14,137.6,130.8,0.632,483066.2,483066.2,132,0,0,0,L,1122011218,1,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196010,784144.00
07/22/2016 10:00,2,4.865,ACTIVE,217.58,359.48,59.996,1469196003,"201051344000469","219011344069620",28.47,32.00,0,338.44,391.34,140.3,133.5,0.654,485101.0,485101.0,133,0,0,0,L,1122011218,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196011,784145.00
07/22/2016 10:00,2,4.736,ACTIVE,215.09,355.88,60.002,1469196003,"201051344000646","219011344069620",28.15,37.80,0,333.63,385.03,134.9,128.3,0.645,486829.8,486829.8,132,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196012,784146.00
07/22/2016 10:00,2,4.561,ACTIVE,213.06,347.46,59.991,1469196003,"274151322000052","219011344069620",27.71,44.50,0,332.43,373.01,128.1,121.7,0.517,757980.6,757980.6,130,0,0,0,L,1151911521,1,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196013,784147.00
07/22/2016 10:00,2,4.701,ACTIVE,216.22,356.48,60.007,1469196003,"201051344000585","219011344069620",28.43,36.80,0,337.84,388.04,135.4,128.8,0.641,495230.3,495230.3,130,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196013,784148.00
07/22/2016 10:00,2,4.783,ACTIVE,215.09,354.37,60.002,1469196003,"201051344001230","219011344069620",28.21,39.00,0,332.73,384.43,136.7,130.0,0.645,490242.7,490242.7,132,0,0,0,L,1122011218,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196014,784149.00
07/22/2016 10:00,2,4.689,ACTIVE,216.45,357.08,60.007,1469196003,"201051344000582","219011344069620",28.15,35.00,0,337.24,388.34,133.7,127.1,0.632,483239.4,483239.4,132,0,0,0,L,1122011218,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196015,784150.00
07/22/2016 10:00,2,3.039,ACTIVE,213.51,408.18,60.002,1469196003,"274151322000094","219011344069620",37.87,43.00,0,387.74,443.34,115.8,109.9,0.446,618210.4,618210.4,130,0,0,0,L,1151911521,1,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196016,784151.00
07/22/2016 10:00,2,4.850,ACTIVE,217.80,358.88,60.007,1469196003,"201051344000579","219011344069620",28.13,37.30,0,338.74,389.84,138.2,131.5,0.650,499148.4,499148.4,131,0,0,0,L,1122011218,1,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196017,784152.00
07/22/2016 10:00,2,4.811,ACTIVE,214.87,355.28,59.991,1469196003,"201051344000890","219011344069620",27.99,40.60,0,333.63,385.03,136.3,129.6,0.628,493713.8,493713.8,131,0,0,0,L,1122011218,1,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196018,784153.00
07/22/2016 10:00,2,4.777,ACTIVE,215.77,356.18,59.965,1469196003,"201051344000438","219011344069620",28.15,36.50,0,335.44,387.44,136.2,129.5,0.650,495413.4,495413.4,131,0,0,0,L,1122011218,1,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196019,784154.00
07/22/2016 10:00,2,4.695,ACTIVE,215.54,355.28,60.002,1469196003,"201051344000417","219011344069620",28.01,40.60,0,333.33,384.43,133.3,126.7,0.641,487225.3,487225.3,131,0,0,0,L,1122011218,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196020,784155.00
07/22/2016 10:00,2,4.443,ACTIVE,213.29,346.56,59.996,1469196003,"274151322000083","219011344069620",27.69,45.30,0,332.43,372.41,124.6,118.3,0.499,751155.1,751155.1,130,0,0,0,L,1151911521,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196021,784156.00
07/22/2016 10:00,2,4.814,ACTIVE,213.96,363.69,60.002,1469196003,"274151322000076","219011344069620",28.33,44.00,0,333.63,376.01,138.2,131.4,0.539,800787.1,800787.1,130,0,0,0,L,1151911521,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196022,784157.00
07/22/2016 10:00,2,4.852,ACTIVE,216.45,357.68,60.007,1469196003,"201051344000868","219011344069620",28.39,33.00,0,338.44,389.84,139.6,132.8,0.641,484027.4,484027.4,132,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196023,784158.00
07/22/2016 10:00,2,4.729,ACTIVE,213.29,363.99,60.007,1469196003,"274151322000095","219011344069620",28.13,43.60,0,332.73,374.51,134.6,128.0,0.526,792641.8,792641.8,130,0,0,0,L,1151911521,1,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196024,784159.00
07/22/2016 10:00,2,4.977,ACTIVE,217.58,360.38,60.018,1469196003,"201051344000988","219011344069620",27.53,34.80,0,337.54,390.14,138.8,132.0,0.667,480621.6,480621.6,131,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196025,784160.00
07/22/2016 10:00,2,4.826,ACTIVE,215.77,355.28,60.018,1469196003,"201051344001025","219011344069620",28.13,38.20,0,337.84,385.93,137.5,130.8,0.632,494459.1,494459.1,130,0,0,0,L,1122011218,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196026,784161.00
07/22/2016 10:00,2,4.773,ACTIVE,217.58,357.68,60.007,1469196003,"201051344000458","219011344069620",28.33,35.00,0,339.04,389.84,136.9,130.3,0.667,491518.1,491518.1,133,0,0,0,L,1122011218,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196027,784162.00
07/22/2016 10:00,2,4.850,ACTIVE,218.03,360.69,60.012,1469196003,"201051344000853","219011344069620",28.23,34.00,0,338.44,389.54,138.7,131.9,0.650,490592.0,490592.0,133,0,0,0,L,1122011218,1,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196028,784163.00
07/22/2016 10:00,2,4.744,ACTIVE,215.32,354.97,60.007,1469196003,"201051344000685","219011344069620",28.13,36.00,0,333.63,385.03,135.1,128.5,0.663,494723.5,494723.5,132,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196029,784164.00
07/22/2016 10:00,2,4.727,ACTIVE,215.77,356.48,59.970,1469196003,"201051344000917","219011344069620",28.25,36.50,0,336.34,387.74,135.2,128.5,0.632,491604.5,491604.5,132,0,0,0,L,1122011218,1,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196030,784165.00
07/22/2016 10:00,2,4.748,ACTIVE,215.32,354.67,60.012,1469196003,"201051344001145","219011344069620",27.83,36.00,0,334.84,385.03,133.9,127.3,0.614,496809.1,496809.1,131,0,0,0,L,1122011218,1,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196031,784166.00
07/22/2016 10:00,2,4.801,ACTIVE,216.45,357.38,60.023,1469196003,"201051344000651","219011344069620",28.13,35.40,0,338.14,388.64,136.7,130.0,0.632,489540.4,489540.4,130,0,0,0,L,1122011218,1,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196032,784167.00
07/22/2016 10:00,2,4.471,ACTIVE,213.29,350.17,60.012,1469196003,"274151322000088","219011344069620",26.92,40.40,0,332.13,371.81,121.7,115.6,0.460,724505.8,724505.8,130,0,0,0,L,1151911521,1,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196033,784168.00
07/22/2016 10:00,2,2.898,ACTIVE,214.19,429.52,60.007,1469196003,"274151322000068","219011344069620",39.12,43.80,0,385.03,440.34,114.7,108.7,0.442,618302.6,618302.6,131,0,0,0,L,1151911521,1,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196034,784169.00
07/22/2016 10:00,2,4.748,ACTIVE,215.77,354.97,60.023,1469196003,"201051344001135","219011344069620",28.27,34.80,0,334.54,385.33,135.9,129.3,0.632,485590.2,485590.2,131,0,0,0,L,1122011218,1,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196035,784170.00
07/22/2016 10:00,2,4.898,ACTIVE,216.00,357.38,60.034,1469196003,"201051344000594","219011344069620",27.83,38.80,0,337.24,386.53,138.2,131.4,0.654,495747.0,495747.0,131,0,0,0,L,1122011218,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196036,784171.00
07/22/2016 10:00,2,4.498,ACTIVE,213.74,358.58,60.002,1469196003,"274151322000054","219011344069620",27.04,41.00,0,332.73,372.11,123.2,116.9,0.460,739702.9,739702.9,130,0,0,0,L,1151911521,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196036,784172.00
07/22/2016 10:00,2,4.893,ACTIVE,216.90,356.48,60.018,1469196003,"201051344000867","219011344069620",28.11,35.80,0,338.44,389.24,139.3,132.5,0.636,483105.7,483105.7,133,0,0,0,L,1122011218,1,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196037,784173.00
07/22/2016 10:00,2,4.852,ACTIVE,216.00,357.38,60.007,1469196003,"201051344001093","219011344069620",28.49,37.80,0,337.54,389.84,140.0,133.2,0.650,491038.1,491038.1,133,0,0,0,L,1122011218,1,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196038,784174.00
07/22/2016 10:00,2,4.783,ACTIVE,217.13,358.58,60.012,1469196003,"201051344000648","219011344069620",28.13,33.80,0,339.04,390.14,136.1,129.5,0.645,489609.2,489609.2,132,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196039,784175.00
07/22/2016 10:00,2,4.736,ACTIVE,217.35,359.48,60.012,1469196003,"201051344000569","219011344069620",28.80,33.80,0,339.04,390.44,138.3,131.5,0.654,499929.0,499929.0,131,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196040,784176.00
07/22/2016 10:00,2,4.746,ACTIVE,217.35,360.38,60.002,1469196003,"201051344000983","219011344069620",28.86,34.30,0,339.04,390.44,138.7,132.0,0.667,491810.2,491810.2,132,0,0,0,L,1122011218,1,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196041,784177.00
07/22/2016 10:00,2,4.873,ACTIVE,217.58,360.38,60.002,1469196003,"201051344001158","219011344069620",27.83,35.40,0,338.74,389.84,137.3,130.6,0.645,484909.7,484909.7,133,0,0,0,L,1122011218,1,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196042,784178.00
07/22/2016 10:00,2,4.777,ACTIVE,217.58,359.78,59.996,1469196003,"201051344000576","219011344069620",28.55,33.00,0,338.44,390.14,138.1,131.3,0.650,492221.1,492221.1,132,0,0,0,L,1122011218,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196043,784179.00
07/22/2016 10:00,2,4.436,ACTIVE,213.51,345.96,60.007,1469196003,"274151322000087","219011344069620",26.74,50.60,0,332.43,371.51,120.1,114.0,0.438,712639.9,712639.9,132,0,0,0,L,1151911521,1,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196044,784180.00
07/22/2016 10:00,2,0,NO_COMMUNICATIONS,0,0,0,1469196003,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,498278.9,498278.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196883,784181.00
07/22/2016 10:00,2,0,NO_COMMUNICATIONS,0,0,0,1469196003,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,495547.2,495547.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196883,784182.00
07/22/2016 10:00,2,0,NO_COMMUNICATIONS,0,0,0,1469196003,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,492296.6,492296.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469196883,784183.00
